,VESSEL BOTTOM HEAD(TE-2-3-69L1),VESSEL BOTTOM HEAD(TE-2-3-69L2),VESSEL BOTTOM HEAD(TE-2-3-69L3),VESSEL BOTTOM ABOVE SKIRT JOT(TE-2-3-69F1),VESSEL BOTTOM ABOVE SKIRT JOT(TE-2-3-69F2),VESSEL BOTTOM ABOVE SKIRT JOT(TE-2-3-69F3),VESSEL WALL ABOVE BOTTOM HEAD(TE-2-3-69H1),VESSEL WALL ABOVE BOTTOM HEAD(TE-2-3-69H2),VESSEL WALL ABOVE BOTTOM HEAD(TE-2-3-69H3),Volume of water injection to RPV(FDW),Volume of water injection to RPV(CS),Temperature in the water injection to the reactor�iFDW�j,Temperature in the water injection to the reactor�iCS�j,Radioactive concentration in PCV (Xe 135) System A[indicated value],Radioactive concentration in PCV (Xe 135) System A[detection limit],Radioactive concentration in PCV (Xe 135) System B[indicated value],Radioactive concentration in PCV (Xe 135) System B[detection limit],"note"
2016/1/18 5:00,19.5 ,18.1 ,18.4 ,19.4 ,17.5 ,18.6 ,17.9 ,19.0 ,17.2 ,2.0 ,2.3 ,9.2 ,9.0 ,ND,3.0E-01,ND,3.1E-01,""
2016/1/18 6:00,19.4 ,18.1 ,18.4 ,19.4 ,17.4 ,18.5 ,17.9 ,19.0 ,17.2 ,2.0 ,2.3 ,9.1 ,9.0 ,ND,3.0E-01,ND,3.1E-01,""
2016/1/18 7:00,19.4 ,18.2 ,18.4 ,19.4 ,17.5 ,18.6 ,17.9 ,19.0 ,17.2 ,2.0 ,2.3 ,9.2 ,8.9 ,ND,3.0E-01,ND,3.1E-01,""
2016/1/18 8:00,19.4 ,18.1 ,18.4 ,19.4 ,17.4 ,18.5 ,17.8 ,19.0 ,17.1 ,2.0 ,2.3 ,9.1 ,8.9 ,ND,3.0E-01,ND,3.1E-01,""
2016/1/18 9:00,19.4 ,18.1 ,18.4 ,19.4 ,17.4 ,18.5 ,17.8 ,19.0 ,17.1 ,2.0 ,2.3 ,9.1 ,8.9 ,ND,3.0E-01,ND,3.1E-01,""
2016/1/18 10:00,19.4 ,18.1 ,18.4 ,19.4 ,17.5 ,18.6 ,17.9 ,19.0 ,17.2 ,2.0 ,2.3 ,9.1 ,8.9 ,-,-,-,-,""
2016/1/18 11:00,19.4 ,18.1 ,18.4 ,19.4 ,17.4 ,18.5 ,17.8 ,18.9 ,17.1 ,2.0 ,2.3 ,9.1 ,8.9 ,-,-,-,-,""
2016/1/18 12:00,19.4 ,18.1 ,18.3 ,19.4 ,17.4 ,18.5 ,17.8 ,18.9 ,17.1 ,2.0 ,2.3 ,9.1 ,8.8 ,-,-,-,-,""
2016/1/18 13:00,19.4 ,18.1 ,18.3 ,19.4 ,17.4 ,18.5 ,17.8 ,18.9 ,17.1 ,2.0 ,2.3 ,9.1 ,8.9 ,-,-,-,-,""
2016/1/18 14:00,19.4 ,18.1 ,18.4 ,19.4 ,17.5 ,18.6 ,17.8 ,19.0 ,17.1 ,2.0 ,2.3 ,9.1 ,8.8 ,-,-,-,-,""
2016/1/18 15:00,19.4 ,18.1 ,18.3 ,19.4 ,17.4 ,18.5 ,17.8 ,18.9 ,17.1 ,2.0 ,2.3 ,9.1 ,8.8 ,-,-,-,-,""
2016/1/18 16:00,19.4 ,18.1 ,18.3 ,19.4 ,17.4 ,18.5 ,17.8 ,18.9 ,17.1 ,2.0 ,2.3 ,9.1 ,8.8 ,-,-,-,-,""
2016/1/18 17:00,19.4 ,18.1 ,18.3 ,19.4 ,17.4 ,18.5 ,17.8 ,18.9 ,17.1 ,2.0 ,2.3 ,9.1 ,8.8 ,-,-,-,-,""
2016/1/18 18:00,19.4 ,18.1 ,18.3 ,19.4 ,17.4 ,18.5 ,17.8 ,18.9 ,17.1 ,2.0 ,2.3 ,9.0 ,8.8 ,-,-,-,-,""
2016/1/18 19:00,19.4 ,18.1 ,18.3 ,19.4 ,17.4 ,18.5 ,17.8 ,18.9 ,17.1 ,2.0 ,2.3 ,9.0 ,8.8 ,-,-,-,-,""
2016/1/18 20:00,19.4 ,18.1 ,18.3 ,19.4 ,17.4 ,18.5 ,17.8 ,18.9 ,17.1 ,2.0 ,2.3 ,9.0 ,8.8 ,ND,2.9E-01,ND,3.1E-01,""
2016/1/18 21:00,19.4 ,18.1 ,18.3 ,19.3 ,17.3 ,18.5 ,17.8 ,18.9 ,17.1 ,2.0 ,2.3 ,9.0 ,8.8 ,ND,2.8E-01,ND,3.1E-01,""
2016/1/18 22:00,19.3 ,18.1 ,18.3 ,19.4 ,17.3 ,18.5 ,17.8 ,18.9 ,17.1 ,2.0 ,2.3 ,9.0 ,8.8 ,ND,2.8E-01,ND,3.1E-01,""
2016/1/18 23:00,19.4 ,18.1 ,18.3 ,19.4 ,17.3 ,18.5 ,17.7 ,18.9 ,17.1 ,2.0 ,2.3 ,9.0 ,8.8 ,ND,2.9E-01,ND,3.1E-01,""
2016/1/19 0:00,19.3 ,18.1 ,18.3 ,19.4 ,17.3 ,18.5 ,17.7 ,18.9 ,17.1 ,2.0 ,2.3 ,9.0 ,8.8 ,ND,2.8E-01,ND,3.1E-01,""
2016/1/19 1:00,19.3 ,18.1 ,18.3 ,19.3 ,17.3 ,18.5 ,17.7 ,18.9 ,17.0 ,2.0 ,2.3 ,9.0 ,8.8 ,ND,2.8E-01,ND,3.1E-01,""
2016/1/19 2:00,19.3 ,18.1 ,18.3 ,19.3 ,17.3 ,18.4 ,17.7 ,18.9 ,17.0 ,2.0 ,2.3 ,9.0 ,8.8 ,ND,2.9E-01,ND,3.1E-01,""
2016/1/19 3:00,19.3 ,18.1 ,18.3 ,19.3 ,17.3 ,18.4 ,17.7 ,18.9 ,17.0 ,2.0 ,2.3 ,9.0 ,8.8 ,ND,2.8E-01,ND,3.1E-01,""
2016/1/19 4:00,19.3 ,18.1 ,18.3 ,19.3 ,17.3 ,18.5 ,17.7 ,18.9 ,17.0 ,2.0 ,2.3 ,9.0 ,8.8 ,ND,2.8E-01,ND,3.1E-01,""
2016/1/19 5:00,19.3 ,18.0 ,18.3 ,19.3 ,17.3 ,18.4 ,17.7 ,18.8 ,17.0 ,2.0 ,2.3 ,9.0 ,8.8 ,ND,2.8E-01,ND,3.1E-01,""
2016/1/19 6:00,19.3 ,18.0 ,18.3 ,19.3 ,17.3 ,18.4 ,17.7 ,18.8 ,17.0 ,2.0 ,2.3 ,9.0 ,8.8 ,ND,2.8E-01,ND,3.1E-01,""
2016/1/19 7:00,19.3 ,18.0 ,18.3 ,19.3 ,17.2 ,18.4 ,17.7 ,18.8 ,17.0 ,2.0 ,2.3 ,9.0 ,8.8 ,ND,2.9E-01,ND,3.1E-01,""
2016/1/19 8:00,19.3 ,18.0 ,18.2 ,19.3 ,17.2 ,18.4 ,17.6 ,18.8 ,17.0 ,2.0 ,2.3 ,9.0 ,8.8 ,ND,2.8E-01,ND,3.1E-01,""
2016/1/19 9:00,19.3 ,17.9 ,18.2 ,19.3 ,17.2 ,18.3 ,17.6 ,18.8 ,16.9 ,2.0 ,2.3 ,9.0 ,8.8 ,ND,2.9E-01,ND,3.1E-01,""
2016/1/19 10:00,19.2 ,17.9 ,18.2 ,19.3 ,17.2 ,18.4 ,17.6 ,18.8 ,16.9 ,2.0 ,2.3 ,9.0 ,8.8 ,ND,2.8E-01,ND,3.1E-01,""
2016/1/19 11:00,19.2 ,17.9 ,18.2 ,19.3 ,17.1 ,18.3 ,17.6 ,18.8 ,16.8 ,2.0 ,2.3 ,9.1 ,8.8 ,ND,2.8E-01,ND,3.1E-01,""
2016/1/19 12:00,19.2 ,17.9 ,18.2 ,19.2 ,17.1 ,18.3 ,17.6 ,18.8 ,16.8 ,2.0 ,2.3 ,9.1 ,8.8 ,ND,2.8E-01,ND,3.1E-01,""
2016/1/19 13:00,19.2 ,17.9 ,18.2 ,19.2 ,17.0 ,18.3 ,17.6 ,18.7 ,16.8 ,2.0 ,2.3 ,9.1 ,8.8 ,ND,2.8E-01,ND,3.1E-01,""
2016/1/19 14:00,19.2 ,17.9 ,18.2 ,19.2 ,17.1 ,18.3 ,17.6 ,18.7 ,16.8 ,2.0 ,2.3 ,9.1 ,8.8 ,ND,2.8E-01,ND,3.1E-01,""
2016/1/19 15:00,19.2 ,17.9 ,18.2 ,19.2 ,17.1 ,18.3 ,17.6 ,18.7 ,16.8 ,2.0 ,2.3 ,9.1 ,8.8 ,ND,2.8E-01,ND,3.1E-01,""
2016/1/19 16:00,19.2 ,17.9 ,18.2 ,19.2 ,17.1 ,18.3 ,17.6 ,18.7 ,16.8 ,2.0 ,2.3 ,9.1 ,8.8 ,ND,2.8E-01,ND,3.1E-01,""
2016/1/19 17:00,19.2 ,17.9 ,18.2 ,19.2 ,17.1 ,18.3 ,17.6 ,18.7 ,16.8 ,2.0 ,2.3 ,9.1 ,8.8 ,ND,2.8E-01,ND,3.1E-01,""
2016/1/19 18:00,19.2 ,17.9 ,18.2 ,19.2 ,17.1 ,18.3 ,17.6 ,18.7 ,16.8 ,2.0 ,2.3 ,9.0 ,8.8 ,ND,2.8E-01,ND,3.1E-01,""
2016/1/19 19:00,19.2 ,17.9 ,18.2 ,19.2 ,17.1 ,18.3 ,17.6 ,18.7 ,16.8 ,2.0 ,2.3 ,9.0 ,8.8 ,ND,2.8E-01,ND,3.1E-01,""
2016/1/19 20:00,19.2 ,17.9 ,18.2 ,19.2 ,17.1 ,18.3 ,17.6 ,18.7 ,16.8 ,2.0 ,2.3 ,9.0 ,8.8 ,ND,2.8E-01,ND,3.1E-01,""
2016/1/19 21:00,19.2 ,17.9 ,18.2 ,19.2 ,17.1 ,18.3 ,17.6 ,18.7 ,16.8 ,2.0 ,2.3 ,9.0 ,8.8 ,ND,2.8E-01,ND,3.1E-01,""
2016/1/19 22:00,19.2 ,17.9 ,18.2 ,19.2 ,17.1 ,18.3 ,17.6 ,18.7 ,16.8 ,2.0 ,2.3 ,9.0 ,8.8 ,ND,2.8E-01,ND,3.1E-01,""
2016/1/19 23:00,19.2 ,17.9 ,18.2 ,19.2 ,17.1 ,18.3 ,17.6 ,18.7 ,16.8 ,2.0 ,2.3 ,9.0 ,8.7 ,ND,2.9E-01,ND,3.1E-01,""
2016/1/20 0:00,19.2 ,17.9 ,18.2 ,19.2 ,17.1 ,18.3 ,17.6 ,18.7 ,16.8 ,2.0 ,2.3 ,9.0 ,8.7 ,ND,2.8E-01,ND,3.1E-01,""
2016/1/20 1:00,19.2 ,17.9 ,18.1 ,19.2 ,17.1 ,18.3 ,17.6 ,18.7 ,16.8 ,2.0 ,2.3 ,9.0 ,8.7 ,ND,2.8E-01,ND,3.1E-01,""
2016/1/20 2:00,19.2 ,17.9 ,18.1 ,19.2 ,17.1 ,18.3 ,17.6 ,18.7 ,16.8 ,2.0 ,2.3 ,9.0 ,8.7 ,ND,2.9E-01,ND,3.1E-01,""
2016/1/20 3:00,19.2 ,17.9 ,18.1 ,19.2 ,17.1 ,18.3 ,17.5 ,18.7 ,16.8 ,2.0 ,2.3 ,8.9 ,8.6 ,ND,2.8E-01,ND,3.1E-01,""
2016/1/20 4:00,19.2 ,17.9 ,18.1 ,19.2 ,17.1 ,18.3 ,17.5 ,18.7 ,16.8 ,2.0 ,2.3 ,8.9 ,8.6 ,ND,2.8E-01,ND,3.1E-01,""
2016/1/20 5:00,19.1 ,17.9 ,18.1 ,19.2 ,17.1 ,18.3 ,17.5 ,18.7 ,16.8 ,2.0 ,2.3 ,8.9 ,8.6 ,ND,2.9E-01,ND,3.1E-01,""
2016/1/20 6:00,19.2 ,17.8 ,18.1 ,19.2 ,17.1 ,18.3 ,17.5 ,18.7 ,16.8 ,2.0 ,2.3 ,8.9 ,8.6 ,ND,2.8E-01,ND,3.1E-01,""
2016/1/20 7:00,19.2 ,17.8 ,18.1 ,19.2 ,17.1 ,18.3 ,17.5 ,18.7 ,16.8 ,2.0 ,2.3 ,8.9 ,8.6 ,ND,2.8E-01,ND,3.1E-01,""
2016/1/20 8:00,19.1 ,17.8 ,18.1 ,19.2 ,17.1 ,18.3 ,17.5 ,18.7 ,16.8 ,2.0 ,2.3 ,8.9 ,8.6 ,ND,2.9E-01,ND,3.1E-01,""
2016/1/20 9:00,19.1 ,17.8 ,18.1 ,19.2 ,17.0 ,18.2 ,17.5 ,18.7 ,16.8 ,2.0 ,2.3 ,8.8 ,8.6 ,ND,2.8E-01,ND,3.1E-01,""
2016/1/20 10:00,19.1 ,17.8 ,18.1 ,19.1 ,17.0 ,18.2 ,17.5 ,18.7 ,16.8 ,2.0 ,2.3 ,8.9 ,8.6 ,ND,2.8E-01,ND,3.1E-01,""
2016/1/20 11:00,19.1 ,17.8 ,18.1 ,19.1 ,17.0 ,18.2 ,17.5 ,18.7 ,16.7 ,2.0 ,2.3 ,8.9 ,8.6 ,ND,2.8E-01,ND,3.1E-01,""
2016/1/20 12:00,19.1 ,17.8 ,18.1 ,19.1 ,17.0 ,18.2 ,17.4 ,18.6 ,16.7 ,2.0 ,2.3 ,8.9 ,8.6 ,ND,2.8E-01,ND,3.1E-01,""
2016/1/20 13:00,19.1 ,17.8 ,18.1 ,19.1 ,17.0 ,18.2 ,17.4 ,18.6 ,16.7 ,2.0 ,2.3 ,8.9 ,8.6 ,ND,2.8E-01,ND,3.1E-01,""
2016/1/20 14:00,19.1 ,17.8 ,18.1 ,19.1 ,17.0 ,18.2 ,17.4 ,18.6 ,16.7 ,2.0 ,2.3 ,9.0 ,8.7 ,ND,2.8E-01,ND,3.1E-01,""
2016/1/20 15:00,19.1 ,17.8 ,18.1 ,19.1 ,17.0 ,18.2 ,17.4 ,18.6 ,16.7 ,2.0 ,2.3 ,9.0 ,8.7 ,ND,2.8E-01,ND,3.1E-01,""
2016/1/20 16:00,19.1 ,17.8 ,18.1 ,19.1 ,17.0 ,18.2 ,17.5 ,18.6 ,16.7 ,2.0 ,2.3 ,9.0 ,8.6 ,ND,2.8E-01,ND,3.1E-01,""
2016/1/20 17:00,19.1 ,17.8 ,18.1 ,19.1 ,17.0 ,18.2 ,17.4 ,18.6 ,16.7 ,2.0 ,2.3 ,9.0 ,8.6 ,ND,2.8E-01,ND,3.1E-01,""
2016/1/20 18:00,19.1 ,17.8 ,18.1 ,19.1 ,17.0 ,18.2 ,17.4 ,18.6 ,16.7 ,2.0 ,2.3 ,8.9 ,8.6 ,ND,2.8E-01,ND,3.1E-01,""
2016/1/20 19:00,19.1 ,17.8 ,18.1 ,19.1 ,17.0 ,18.2 ,17.4 ,18.6 ,16.7 ,2.0 ,2.3 ,8.9 ,8.6 ,ND,2.8E-01,ND,3.1E-01,""
2016/1/20 20:00,19.1 ,17.8 ,18.0 ,19.1 ,17.0 ,18.2 ,17.4 ,18.6 ,16.7 ,2.0 ,2.3 ,8.9 ,8.6 ,ND,2.8E-01,ND,3.1E-01,""
2016/1/20 21:00,19.1 ,17.8 ,18.0 ,19.1 ,17.0 ,18.2 ,17.4 ,18.6 ,16.7 ,2.0 ,2.3 ,8.9 ,8.6 ,ND,2.8E-01,ND,3.1E-01,""
2016/1/20 22:00,19.1 ,17.8 ,18.0 ,19.1 ,17.0 ,18.2 ,17.5 ,18.6 ,16.7 ,2.0 ,2.3 ,8.9 ,8.6 ,ND,2.8E-01,ND,3.1E-01,""
2016/1/20 23:00,19.1 ,17.8 ,18.0 ,19.1 ,17.0 ,18.2 ,17.5 ,18.6 ,16.7 ,2.0 ,2.3 ,8.9 ,8.6 ,ND,2.8E-01,ND,3.1E-01,""
2016/1/21 0:00,19.0 ,17.7 ,18.0 ,19.1 ,17.0 ,18.2 ,17.5 ,18.6 ,16.7 ,2.0 ,2.3 ,8.9 ,8.6 ,ND,2.8E-01,ND,3.1E-01,""
2016/1/21 1:00,19.1 ,17.7 ,18.0 ,19.1 ,17.0 ,18.2 ,17.5 ,18.6 ,16.7 ,2.0 ,2.3 ,8.9 ,8.6 ,ND,2.8E-01,ND,3.1E-01,""
2016/1/21 2:00,19.0 ,17.7 ,18.0 ,19.1 ,17.0 ,18.2 ,17.4 ,18.6 ,16.7 ,2.0 ,2.3 ,8.8 ,8.6 ,ND,2.8E-01,ND,3.1E-01,""
2016/1/21 3:00,19.0 ,17.7 ,18.0 ,19.0 ,17.0 ,18.2 ,17.4 ,18.6 ,16.7 ,2.0 ,2.3 ,8.8 ,8.6 ,ND,2.8E-01,ND,3.1E-01,""
2016/1/21 4:00,19.0 ,17.7 ,18.0 ,19.0 ,17.0 ,18.1 ,17.4 ,18.6 ,16.7 ,2.0 ,2.3 ,8.8 ,8.6 ,ND,2.8E-01,ND,3.1E-01,""
2016/1/21 5:00,19.0 ,17.7 ,18.0 ,19.0 ,17.0 ,18.2 ,17.4 ,18.6 ,16.7 ,2.0 ,2.3 ,8.9 ,8.6 ,ND,2.8E-01,ND,3.1E-01,""
2016/1/21 6:00,19.0 ,17.7 ,18.0 ,19.0 ,17.0 ,18.2 ,17.4 ,18.6 ,16.7 ,2.0 ,2.3 ,8.8 ,8.6 ,ND,2.8E-01,ND,3.1E-01,""
2016/1/21 7:00,19.0 ,17.7 ,18.0 ,19.0 ,17.0 ,18.2 ,17.4 ,18.6 ,16.7 ,2.0 ,2.3 ,8.8 ,8.6 ,ND,2.8E-01,ND,3.1E-01,""
2016/1/21 8:00,19.0 ,17.7 ,18.0 ,19.0 ,17.0 ,18.1 ,17.4 ,18.6 ,16.7 ,2.0 ,2.3 ,8.8 ,8.6 ,ND,2.8E-01,ND,3.1E-01,""
2016/1/21 9:00,19.0 ,17.7 ,18.0 ,19.0 ,16.9 ,18.1 ,17.4 ,18.5 ,16.6 ,2.0 ,2.3 ,8.8 ,8.5 ,ND,2.8E-01,ND,3.1E-01,""
2016/1/21 10:00,19.0 ,17.6 ,17.9 ,19.0 ,16.9 ,18.1 ,17.3 ,18.5 ,16.6 ,2.0 ,2.3 ,8.8 ,8.6 ,ND,2.8E-01,ND,3.1E-01,""
2016/1/21 11:00,19.0 ,17.6 ,17.9 ,19.0 ,16.9 ,18.1 ,17.3 ,18.5 ,16.6 ,2.0 ,2.3 ,8.8 ,8.6 ,ND,2.8E-01,ND,3.1E-01,""
2016/1/21 12:00,19.0 ,17.7 ,17.9 ,19.0 ,16.9 ,18.1 ,17.3 ,18.5 ,16.6 ,2.0 ,2.3 ,8.8 ,8.6 ,ND,2.8E-01,ND,3.1E-01,""
2016/1/21 13:00,19.0 ,17.6 ,17.9 ,19.0 ,16.8 ,18.1 ,17.3 ,18.5 ,16.5 ,2.0 ,2.3 ,8.9 ,8.6 ,ND,2.9E-01,ND,3.1E-01,""
2016/1/21 14:00,19.0 ,17.6 ,17.9 ,19.0 ,16.9 ,18.1 ,17.3 ,18.5 ,16.6 ,2.0 ,2.3 ,8.9 ,8.6 ,ND,2.8E-01,ND,3.1E-01,""
2016/1/21 15:00,19.0 ,17.6 ,17.9 ,19.0 ,16.9 ,18.1 ,17.3 ,18.5 ,16.6 ,2.0 ,2.3 ,8.9 ,8.6 ,ND,2.8E-01,ND,3.1E-01,""
2016/1/21 16:00,19.0 ,17.6 ,17.9 ,19.0 ,16.9 ,18.1 ,17.3 ,18.5 ,16.6 ,2.0 ,2.3 ,8.9 ,8.6 ,ND,2.8E-01,ND,3.1E-01,""
2016/1/21 17:00,18.9 ,17.7 ,17.9 ,18.9 ,16.9 ,18.1 ,17.3 ,18.5 ,16.6 ,2.0 ,2.3 ,8.9 ,8.6 ,ND,2.8E-01,ND,3.1E-01,""
2016/1/21 18:00,19.0 ,17.6 ,17.9 ,19.0 ,16.9 ,18.1 ,17.3 ,18.5 ,16.6 ,2.0 ,2.3 ,8.9 ,8.6 ,ND,2.8E-01,ND,3.1E-01,""
2016/1/21 19:00,18.9 ,17.6 ,17.9 ,19.0 ,16.9 ,18.1 ,17.3 ,18.5 ,16.6 ,2.0 ,2.3 ,8.9 ,8.7 ,ND,2.8E-01,ND,3.1E-01,""
2016/1/21 20:00,18.9 ,17.6 ,17.9 ,18.9 ,16.9 ,18.1 ,17.3 ,18.5 ,16.6 ,2.0 ,2.3 ,8.9 ,8.6 ,ND,2.8E-01,ND,3.1E-01,""
2016/1/21 21:00,18.9 ,17.6 ,17.9 ,18.9 ,16.9 ,18.1 ,17.3 ,18.5 ,16.6 ,2.0 ,2.3 ,8.9 ,8.6 ,ND,2.8E-01,ND,3.1E-01,""
2016/1/21 22:00,18.9 ,17.6 ,17.9 ,18.9 ,16.9 ,18.1 ,17.3 ,18.5 ,16.6 ,2.0 ,2.3 ,8.9 ,8.6 ,ND,2.8E-01,ND,3.1E-01,""
2016/1/21 23:00,18.9 ,17.6 ,17.9 ,18.9 ,16.9 ,18.1 ,17.3 ,18.5 ,16.6 ,2.0 ,2.3 ,8.9 ,8.6 ,ND,2.8E-01,ND,3.1E-01,""
2016/1/22 0:00,18.9 ,17.6 ,17.9 ,18.9 ,16.9 ,18.1 ,17.3 ,18.5 ,16.6 ,2.0 ,2.3 ,8.9 ,8.6 ,ND,2.8E-01,ND,3.1E-01,""
2016/1/22 1:00,18.9 ,17.6 ,17.9 ,18.9 ,16.9 ,18.1 ,17.3 ,18.5 ,16.6 ,2.0 ,2.3 ,8.8 ,8.6 ,ND,2.8E-01,ND,3.1E-01,""
2016/1/22 2:00,18.9 ,17.6 ,17.9 ,18.9 ,16.9 ,18.1 ,17.3 ,18.5 ,16.6 ,2.0 ,2.3 ,8.9 ,8.6 ,ND,2.9E-01,ND,3.1E-01,""
2016/1/22 3:00,18.9 ,17.6 ,17.8 ,18.9 ,16.9 ,18.1 ,17.3 ,18.5 ,16.6 ,2.0 ,2.3 ,8.8 ,8.6 ,ND,2.9E-01,ND,3.1E-01,""
2016/1/22 4:00,18.9 ,17.6 ,17.8 ,18.9 ,16.9 ,18.1 ,17.3 ,18.5 ,16.6 ,2.0 ,2.3 ,8.9 ,8.6 ,ND,2.9E-01,ND,3.1E-01,""
2016/1/22 5:00,18.9 ,17.6 ,17.8 ,18.9 ,16.9 ,18.1 ,17.3 ,18.4 ,16.6 ,2.0 ,2.3 ,8.8 ,8.6 ,ND,2.8E-01,ND,3.1E-01,""
2016/1/22 6:00,18.9 ,17.6 ,17.8 ,18.9 ,16.9 ,18.1 ,17.3 ,18.4 ,16.6 ,2.0 ,2.3 ,8.8 ,8.6 ,ND,2.8E-01,ND,3.1E-01,""
2016/1/22 7:00,18.9 ,17.6 ,17.9 ,18.9 ,16.9 ,18.1 ,17.3 ,18.4 ,16.6 ,2.0 ,2.3 ,8.8 ,8.6 ,ND,2.8E-01,ND,3.1E-01,""
2016/1/22 8:00,18.9 ,17.6 ,17.9 ,18.9 ,16.8 ,18.0 ,17.3 ,18.4 ,16.5 ,2.0 ,2.3 ,8.8 ,8.6 ,ND,2.8E-01,ND,3.1E-01,""
2016/1/22 9:00,18.9 ,17.5 ,17.8 ,18.9 ,16.8 ,18.0 ,17.3 ,18.4 ,16.5 ,2.0 ,2.3 ,8.8 ,8.6 ,ND,2.8E-01,ND,3.1E-01,""
2016/1/22 10:00,18.9 ,17.5 ,17.8 ,18.9 ,16.8 ,18.0 ,17.2 ,18.4 ,16.5 ,2.0 ,2.3 ,8.9 ,8.6 ,ND,2.8E-01,ND,3.1E-01,""
2016/1/22 11:00,18.9 ,17.5 ,17.8 ,18.8 ,16.8 ,18.0 ,17.2 ,18.4 ,16.5 ,2.0 ,2.3 ,8.9 ,8.6 ,ND,2.8E-01,ND,3.1E-01,""
2016/1/22 12:00,18.8 ,17.6 ,17.8 ,18.9 ,16.8 ,18.0 ,17.3 ,18.4 ,16.5 ,2.0 ,2.3 ,8.9 ,8.6 ,ND,2.8E-01,ND,3.1E-01,""
2016/1/22 13:00,18.8 ,17.5 ,17.8 ,18.8 ,16.8 ,18.0 ,17.2 ,18.4 ,16.5 ,2.0 ,2.3 ,8.9 ,8.7 ,ND,2.8E-01,ND,3.1E-01,""
2016/1/22 14:00,18.8 ,17.5 ,17.8 ,18.8 ,16.8 ,18.0 ,17.2 ,18.4 ,16.5 ,2.0 ,2.3 ,9.0 ,8.7 ,ND,2.9E-01,ND,3.1E-01,""
2016/1/22 15:00,18.8 ,17.5 ,17.8 ,18.8 ,16.8 ,18.0 ,17.2 ,18.4 ,16.5 ,2.0 ,2.3 ,9.0 ,8.7 ,ND,2.8E-01,ND,3.1E-01,""
2016/1/22 16:00,18.8 ,17.5 ,17.8 ,18.8 ,16.8 ,18.0 ,17.2 ,18.4 ,16.5 ,2.0 ,2.3 ,9.0 ,8.7 ,ND,2.9E-01,ND,3.1E-01,""
2016/1/22 17:00,18.8 ,17.5 ,17.8 ,18.8 ,16.8 ,18.0 ,17.2 ,18.4 ,16.5 ,2.0 ,2.3 ,9.0 ,8.7 ,ND,2.8E-01,ND,3.1E-01,""
2016/1/22 18:00,18.8 ,17.5 ,17.8 ,18.8 ,16.8 ,18.0 ,17.2 ,18.4 ,16.5 ,2.0 ,2.3 ,9.0 ,8.7 ,ND,2.8E-01,ND,3.1E-01,""
2016/1/22 19:00,18.8 ,17.6 ,17.8 ,18.8 ,16.8 ,18.0 ,17.2 ,18.4 ,16.5 ,2.0 ,2.3 ,9.0 ,8.7 ,ND,2.9E-01,ND,3.1E-01,""
2016/1/22 20:00,18.8 ,17.5 ,17.8 ,18.8 ,16.8 ,18.0 ,17.2 ,18.4 ,16.5 ,2.0 ,2.3 ,8.9 ,8.7 ,ND,2.8E-01,ND,3.1E-01,""
2016/1/22 21:00,18.8 ,17.5 ,17.8 ,18.8 ,16.8 ,17.9 ,17.2 ,18.4 ,16.5 ,2.0 ,2.3 ,9.0 ,8.7 ,ND,2.8E-01,ND,3.1E-01,""
2016/1/22 22:00,18.8 ,17.5 ,17.7 ,18.8 ,16.8 ,18.0 ,17.2 ,18.4 ,16.5 ,2.0 ,2.3 ,9.0 ,8.6 ,ND,2.8E-01,ND,3.1E-01,""
2016/1/22 23:00,18.8 ,17.5 ,17.8 ,18.8 ,16.8 ,18.0 ,17.2 ,18.4 ,16.5 ,2.0 ,2.3 ,8.9 ,8.6 ,ND,2.8E-01,ND,3.1E-01,""
2016/1/23 0:00,18.8 ,17.5 ,17.7 ,18.8 ,16.8 ,17.9 ,17.2 ,18.4 ,16.5 ,2.0 ,2.3 ,8.9 ,8.6 ,ND,2.8E-01,ND,3.1E-01,""
2016/1/23 1:00,18.8 ,17.5 ,17.7 ,18.8 ,16.8 ,17.9 ,17.2 ,18.4 ,16.5 ,2.0 ,2.3 ,8.9 ,8.6 ,ND,2.8E-01,ND,3.1E-01,""
2016/1/23 2:00,18.8 ,17.5 ,17.7 ,18.8 ,16.8 ,17.9 ,17.2 ,18.4 ,16.5 ,2.0 ,2.3 ,8.9 ,8.6 ,ND,2.8E-01,ND,3.1E-01,""
2016/1/23 3:00,18.8 ,17.5 ,17.7 ,18.8 ,16.8 ,17.9 ,17.2 ,18.3 ,16.5 ,2.0 ,2.3 ,8.9 ,8.6 ,ND,2.9E-01,ND,3.1E-01,""
2016/1/23 4:00,18.8 ,17.5 ,17.7 ,18.8 ,16.8 ,17.9 ,17.2 ,18.3 ,16.5 ,2.0 ,2.3 ,8.9 ,8.6 ,ND,2.9E-01,ND,3.1E-01,""
2016/1/23 5:00,18.8 ,17.5 ,17.7 ,18.8 ,16.8 ,17.9 ,17.2 ,18.3 ,16.5 ,2.0 ,2.3 ,8.9 ,8.6 ,ND,2.8E-01,ND,3.1E-01,""
2016/1/23 6:00,18.8 ,17.5 ,17.8 ,18.8 ,16.8 ,17.9 ,17.2 ,18.3 ,16.5 ,2.0 ,2.3 ,8.9 ,8.6 ,ND,2.9E-01,ND,3.1E-01,""
2016/1/23 7:00,18.8 ,17.5 ,17.7 ,18.8 ,16.8 ,17.9 ,17.2 ,18.3 ,16.5 ,2.0 ,2.3 ,8.8 ,8.6 ,ND,2.8E-01,ND,3.1E-01,""
2016/1/23 8:00,18.8 ,17.5 ,17.7 ,18.8 ,16.8 ,17.9 ,17.2 ,18.3 ,16.5 ,2.0 ,2.3 ,8.8 ,8.6 ,ND,2.9E-01,ND,3.1E-01,""
2016/1/23 9:00,18.8 ,17.5 ,17.7 ,18.8 ,16.8 ,17.9 ,17.2 ,18.3 ,16.5 ,2.0 ,2.3 ,8.9 ,8.6 ,ND,2.8E-01,ND,3.1E-01,""
2016/1/23 10:00,18.8 ,17.5 ,17.7 ,18.8 ,16.8 ,17.9 ,17.2 ,18.3 ,16.5 ,2.0 ,2.3 ,8.9 ,8.6 ,ND,2.8E-01,ND,3.1E-01,""
2016/1/23 11:00,18.8 ,17.5 ,17.7 ,18.8 ,16.8 ,17.9 ,17.2 ,18.3 ,16.5 ,2.0 ,2.3 ,8.9 ,8.6 ,ND,2.8E-01,ND,3.1E-01,""
2016/1/23 12:00,18.8 ,17.5 ,17.7 ,18.8 ,16.7 ,17.9 ,17.2 ,18.3 ,16.5 ,2.0 ,2.3 ,8.8 ,8.6 ,ND,2.9E-01,ND,3.1E-01,""
2016/1/23 13:00,18.8 ,17.5 ,17.7 ,18.8 ,16.7 ,17.9 ,17.2 ,18.3 ,16.5 ,2.0 ,2.3 ,8.9 ,8.6 ,ND,2.9E-01,ND,3.1E-01,""
2016/1/23 14:00,18.8 ,17.5 ,17.7 ,18.7 ,16.7 ,17.9 ,17.2 ,18.3 ,16.4 ,2.0 ,2.3 ,8.9 ,8.6 ,ND,2.9E-01,ND,3.1E-01,""
2016/1/23 15:00,18.7 ,17.5 ,17.7 ,18.7 ,16.7 ,17.9 ,17.2 ,18.3 ,16.4 ,2.0 ,2.3 ,8.9 ,8.6 ,ND,2.9E-01,ND,3.1E-01,""
2016/1/23 16:00,18.7 ,17.5 ,17.7 ,18.7 ,16.7 ,17.9 ,17.2 ,18.3 ,16.4 ,2.0 ,2.3 ,8.9 ,8.6 ,ND,2.8E-01,ND,3.1E-01,""
2016/1/23 17:00,18.7 ,17.5 ,17.7 ,18.7 ,16.7 ,17.9 ,17.2 ,18.3 ,16.4 ,2.0 ,2.3 ,8.9 ,8.6 ,ND,2.9E-01,ND,3.1E-01,""
2016/1/23 18:00,18.7 ,17.5 ,17.7 ,18.7 ,16.7 ,17.9 ,17.2 ,18.3 ,16.4 ,2.0 ,2.3 ,9.0 ,8.6 ,ND,2.9E-01,ND,3.1E-01,""
2016/1/23 19:00,18.7 ,17.5 ,17.7 ,18.7 ,16.7 ,17.9 ,17.2 ,18.3 ,16.4 ,2.0 ,2.3 ,8.9 ,8.6 ,ND,2.9E-01,ND,3.1E-01,""
2016/1/23 20:00,18.7 ,17.4 ,17.7 ,18.7 ,16.7 ,17.8 ,17.1 ,18.3 ,16.4 ,2.0 ,2.3 ,8.9 ,8.6 ,ND,2.9E-01,ND,3.1E-01,""
2016/1/23 21:00,18.7 ,17.4 ,17.7 ,18.7 ,16.7 ,17.9 ,17.2 ,18.3 ,16.4 ,2.0 ,2.3 ,8.9 ,8.6 ,ND,2.9E-01,ND,3.1E-01,""
2016/1/23 22:00,18.7 ,17.4 ,17.7 ,18.7 ,16.7 ,17.9 ,17.2 ,18.3 ,16.4 ,2.0 ,2.3 ,8.9 ,8.6 ,ND,2.8E-01,ND,3.1E-01,""
2016/1/23 23:00,18.7 ,17.4 ,17.6 ,18.7 ,16.7 ,17.8 ,17.1 ,18.3 ,16.4 ,2.0 ,2.3 ,8.9 ,8.6 ,ND,2.8E-01,ND,3.1E-01,""
2016/1/24 0:00,18.7 ,17.4 ,17.6 ,18.7 ,16.7 ,17.8 ,17.2 ,18.3 ,16.4 ,2.0 ,2.3 ,8.9 ,8.6 ,ND,2.9E-01,ND,3.1E-01,""
2016/1/24 1:00,18.7 ,17.4 ,17.6 ,18.7 ,16.7 ,17.8 ,17.1 ,18.2 ,16.4 ,2.0 ,2.3 ,8.9 ,8.6 ,ND,2.9E-01,ND,3.1E-01,""
2016/1/24 2:00,18.7 ,17.4 ,17.6 ,18.7 ,16.7 ,17.8 ,17.1 ,18.2 ,16.4 ,2.0 ,2.3 ,8.9 ,8.6 ,ND,2.9E-01,ND,3.1E-01,""
2016/1/24 3:00,18.7 ,17.4 ,17.6 ,18.7 ,16.7 ,17.9 ,17.1 ,18.2 ,16.4 ,2.0 ,2.3 ,8.9 ,8.6 ,ND,2.8E-01,ND,3.1E-01,""
2016/1/24 4:00,18.7 ,17.4 ,17.6 ,18.7 ,16.7 ,17.8 ,17.1 ,18.2 ,16.4 ,2.0 ,2.3 ,8.8 ,8.6 ,ND,2.8E-01,ND,3.1E-01,""
2016/1/24 5:00,18.7 ,17.4 ,17.6 ,18.7 ,16.7 ,17.8 ,17.1 ,18.2 ,16.4 ,2.0 ,2.3 ,8.9 ,8.6 ,ND,2.8E-01,ND,3.1E-01,""
2016/1/24 6:00,18.7 ,17.4 ,17.6 ,18.7 ,16.7 ,17.8 ,17.1 ,18.2 ,16.4 ,2.0 ,2.3 ,8.9 ,8.6 ,ND,2.9E-01,ND,3.1E-01,""
2016/1/24 7:00,18.7 ,17.4 ,17.6 ,18.7 ,16.7 ,17.8 ,17.1 ,18.2 ,16.4 ,2.0 ,2.3 ,8.9 ,8.6 ,ND,2.9E-01,ND,3.1E-01,""
2016/1/24 8:00,18.7 ,17.4 ,17.6 ,18.7 ,16.7 ,17.8 ,17.1 ,18.2 ,16.4 ,2.0 ,2.3 ,8.8 ,8.6 ,ND,2.8E-01,ND,3.1E-01,""
2016/1/24 9:00,18.7 ,17.4 ,17.6 ,18.6 ,16.6 ,17.8 ,17.1 ,18.2 ,16.4 ,2.0 ,2.3 ,8.8 ,8.6 ,ND,2.8E-01,ND,3.1E-01,""
2016/1/24 10:00,18.7 ,17.4 ,17.6 ,18.7 ,16.7 ,17.8 ,17.1 ,18.2 ,16.4 ,2.0 ,2.3 ,8.8 ,8.6 ,ND,2.8E-01,ND,3.1E-01,""
2016/1/24 11:00,18.7 ,17.4 ,17.6 ,18.7 ,16.7 ,17.8 ,17.1 ,18.2 ,16.4 ,2.0 ,2.3 ,8.9 ,8.6 ,ND,2.8E-01,ND,3.1E-01,""
2016/1/24 12:00,18.7 ,17.4 ,17.6 ,18.7 ,16.6 ,17.8 ,17.1 ,18.2 ,16.4 ,2.0 ,2.3 ,8.8 ,8.6 ,ND,2.9E-01,ND,3.1E-01,""
2016/1/24 13:00,18.7 ,17.4 ,17.6 ,18.6 ,16.6 ,17.8 ,17.1 ,18.2 ,16.4 ,2.0 ,2.3 ,8.9 ,8.6 ,ND,2.8E-01,ND,3.1E-01,""
2016/1/24 14:00,18.6 ,17.3 ,17.6 ,18.6 ,16.6 ,17.8 ,17.0 ,18.2 ,16.3 ,2.0 ,2.3 ,8.9 ,8.6 ,ND,2.8E-01,ND,3.1E-01,""
2016/1/24 15:00,18.6 ,17.3 ,17.6 ,18.6 ,16.7 ,17.8 ,17.1 ,18.2 ,16.4 ,2.0 ,2.3 ,8.9 ,8.6 ,ND,2.8E-01,ND,3.1E-01,""
2016/1/24 16:00,18.6 ,17.3 ,17.6 ,18.6 ,16.6 ,17.8 ,17.0 ,18.2 ,16.4 ,2.0 ,2.3 ,8.9 ,8.6 ,ND,2.8E-01,ND,3.1E-01,""
2016/1/24 17:00,18.6 ,17.3 ,17.6 ,18.6 ,16.6 ,17.8 ,17.0 ,18.2 ,16.4 ,2.0 ,2.3 ,8.9 ,8.6 ,ND,2.8E-01,ND,3.1E-01,""
2016/1/24 18:00,18.6 ,17.4 ,17.6 ,18.6 ,16.6 ,17.8 ,17.1 ,18.2 ,16.3 ,2.0 ,2.3 ,8.9 ,8.6 ,ND,2.8E-01,ND,3.1E-01,""
2016/1/24 19:00,18.6 ,17.3 ,17.5 ,18.6 ,16.6 ,17.8 ,17.1 ,18.2 ,16.3 ,2.0 ,2.3 ,8.9 ,8.6 ,ND,2.8E-01,ND,3.1E-01,""
2016/1/24 20:00,18.6 ,17.3 ,17.5 ,18.6 ,16.6 ,17.8 ,17.0 ,18.2 ,16.3 ,2.0 ,2.3 ,8.9 ,8.6 ,ND,2.8E-01,ND,3.1E-01,""
2016/1/24 21:00,18.6 ,17.3 ,17.5 ,18.6 ,16.6 ,17.8 ,17.0 ,18.2 ,16.3 ,2.0 ,2.3 ,8.8 ,8.6 ,ND,2.8E-01,ND,3.1E-01,""
2016/1/24 22:00,18.6 ,17.3 ,17.5 ,18.6 ,16.6 ,17.8 ,17.0 ,18.1 ,16.3 ,2.0 ,2.3 ,8.8 ,8.6 ,ND,2.8E-01,ND,3.1E-01,""
2016/1/24 23:00,18.6 ,17.3 ,17.5 ,18.6 ,16.6 ,17.7 ,17.0 ,18.2 ,16.3 ,2.0 ,2.3 ,8.8 ,8.6 ,ND,2.8E-01,ND,3.1E-01,""
2016/1/25 0:00,18.6 ,17.3 ,17.5 ,18.6 ,16.6 ,17.7 ,17.0 ,18.1 ,16.3 ,2.0 ,2.3 ,8.8 ,8.6 ,ND,2.8E-01,ND,3.1E-01,""
2016/1/25 1:00,18.6 ,17.3 ,17.5 ,18.6 ,16.6 ,17.7 ,17.0 ,18.1 ,16.3 ,2.0 ,2.3 ,8.8 ,8.5 ,ND,2.8E-01,ND,3.1E-01,""
2016/1/25 2:00,18.6 ,17.3 ,17.5 ,18.6 ,16.6 ,17.7 ,17.0 ,18.2 ,16.3 ,2.0 ,2.3 ,8.8 ,8.5 ,ND,2.8E-01,ND,3.1E-01,""
2016/1/25 3:00,18.6 ,17.3 ,17.5 ,18.6 ,16.6 ,17.7 ,17.0 ,18.1 ,16.3 ,2.0 ,2.3 ,8.8 ,8.5 ,ND,2.8E-01,ND,3.1E-01,""
2016/1/25 4:00,18.6 ,17.3 ,17.5 ,18.6 ,16.6 ,17.7 ,17.0 ,18.1 ,16.3 ,2.0 ,2.3 ,8.8 ,8.5 ,ND,2.8E-01,ND,3.1E-01,""
2016/1/25 5:00,18.6 ,17.3 ,17.5 ,18.6 ,16.6 ,17.7 ,17.0 ,18.1 ,16.3 ,2.0 ,2.3 ,8.8 ,8.5 ,ND,2.9E-01,ND,3.1E-01,""
2016/1/25 6:00,18.6 ,17.3 ,17.5 ,18.5 ,16.5 ,17.7 ,17.0 ,18.1 ,16.3 ,2.0 ,2.3 ,8.7 ,8.5 ,ND,2.8E-01,ND,3.1E-01,""
2016/1/25 7:00,18.6 ,17.3 ,17.5 ,18.6 ,16.6 ,17.7 ,17.0 ,18.1 ,16.3 ,2.0 ,2.3 ,8.7 ,8.5 ,ND,2.8E-01,ND,3.1E-01,""
2016/1/25 8:00,18.6 ,17.3 ,17.5 ,18.5 ,16.5 ,17.7 ,17.0 ,18.1 ,16.3 ,2.0 ,2.3 ,8.7 ,8.5 ,ND,2.8E-01,ND,3.1E-01,""
2016/1/25 9:00,18.6 ,17.3 ,17.5 ,18.5 ,16.5 ,17.7 ,17.0 ,18.1 ,16.3 ,2.0 ,2.3 ,8.7 ,8.5 ,ND,2.8E-01,ND,3.1E-01,""
2016/1/25 10:00,18.5 ,17.3 ,17.5 ,18.5 ,16.5 ,17.7 ,17.0 ,18.1 ,16.3 ,2.0 ,2.3 ,8.7 ,8.5 ,ND,2.8E-01,ND,3.1E-01,""
2016/1/25 11:00,18.6 ,17.3 ,17.5 ,18.5 ,16.5 ,17.7 ,17.0 ,18.1 ,16.3 ,2.0 ,2.3 ,8.7 ,8.5 ,ND,2.8E-01,ND,3.1E-01,""
2016/1/25 12:00,18.5 ,17.3 ,17.5 ,18.5 ,16.5 ,17.7 ,17.0 ,18.1 ,16.3 ,2.0 ,2.3 ,8.8 ,8.5 ,ND,2.8E-01,ND,3.1E-01,""
2016/1/25 13:00,18.5 ,17.3 ,17.5 ,18.5 ,16.5 ,17.7 ,17.0 ,18.1 ,16.2 ,2.0 ,2.3 ,8.8 ,8.5 ,ND,2.8E-01,ND,3.1E-01,""
2016/1/25 14:00,18.5 ,17.3 ,17.5 ,18.5 ,16.5 ,17.7 ,17.0 ,18.1 ,16.3 ,2.0 ,2.3 ,8.8 ,8.5 ,ND,2.8E-01,ND,3.1E-01,""
2016/1/25 15:00,18.5 ,17.3 ,17.5 ,18.5 ,16.5 ,17.7 ,17.0 ,18.1 ,16.3 ,2.0 ,2.3 ,8.8 ,8.5 ,ND,2.8E-01,ND,3.1E-01,""
2016/1/25 16:00,18.5 ,17.3 ,17.5 ,18.5 ,16.5 ,17.7 ,17.0 ,18.1 ,16.3 ,2.0 ,2.3 ,8.8 ,8.5 ,ND,2.8E-01,ND,3.1E-01,""
2016/1/25 17:00,18.5 ,17.3 ,17.5 ,18.5 ,16.5 ,17.7 ,17.0 ,18.1 ,16.3 ,2.0 ,2.3 ,8.8 ,8.5 ,ND,2.8E-01,ND,3.1E-01,""
2016/1/25 18:00,18.5 ,17.2 ,17.4 ,18.5 ,16.5 ,17.7 ,17.0 ,18.1 ,16.3 ,2.0 ,2.3 ,8.8 ,8.5 ,ND,2.8E-01,ND,3.1E-01,""
2016/1/25 19:00,18.5 ,17.2 ,17.4 ,18.5 ,16.5 ,17.7 ,17.0 ,18.1 ,16.3 ,2.0 ,2.3 ,8.8 ,8.5 ,ND,2.8E-01,ND,3.1E-01,""
2016/1/25 20:00,18.5 ,17.2 ,17.5 ,18.5 ,16.5 ,17.7 ,17.0 ,18.1 ,16.3 ,2.0 ,2.3 ,8.8 ,8.5 ,ND,2.8E-01,ND,3.1E-01,""
2016/1/25 21:00,18.5 ,17.2 ,17.4 ,18.5 ,16.5 ,17.7 ,17.0 ,18.1 ,16.2 ,2.0 ,2.3 ,8.8 ,8.5 ,ND,2.8E-01,ND,3.1E-01,""
2016/1/25 22:00,18.5 ,17.3 ,17.4 ,18.5 ,16.5 ,17.6 ,17.0 ,18.1 ,16.2 ,2.0 ,2.3 ,8.8 ,8.5 ,ND,2.8E-01,ND,3.1E-01,""
2016/1/25 23:00,18.5 ,17.2 ,17.4 ,18.5 ,16.5 ,17.7 ,17.0 ,18.1 ,16.2 ,2.0 ,2.3 ,8.7 ,8.5 ,ND,2.9E-01,ND,3.1E-01,""
2016/1/26 0:00,18.5 ,17.3 ,17.5 ,18.5 ,16.5 ,17.7 ,16.9 ,18.1 ,16.2 ,2.0 ,2.3 ,8.7 ,8.5 ,ND,2.8E-01,ND,3.1E-01,""
2016/1/26 1:00,18.5 ,17.2 ,17.4 ,18.5 ,16.5 ,17.7 ,16.9 ,18.1 ,16.2 ,2.0 ,2.3 ,8.7 ,8.5 ,ND,2.8E-01,ND,3.1E-01,""
2016/1/26 2:00,18.5 ,17.2 ,17.4 ,18.5 ,16.5 ,17.7 ,16.9 ,18.1 ,16.2 ,2.0 ,2.3 ,8.7 ,8.5 ,ND,2.8E-01,ND,3.1E-01,""
2016/1/26 3:00,18.5 ,17.2 ,17.4 ,18.5 ,16.5 ,17.7 ,16.9 ,18.1 ,16.2 ,2.0 ,2.3 ,8.6 ,8.4 ,ND,2.8E-01,ND,3.1E-01,""
2016/1/26 4:00,18.5 ,17.2 ,17.4 ,18.5 ,16.5 ,17.6 ,16.9 ,18.1 ,16.2 ,2.0 ,2.3 ,8.6 ,8.4 ,ND,2.8E-01,ND,3.1E-01,""
2016/1/26 5:00,18.5 ,17.2 ,17.4 ,18.5 ,16.5 ,17.6 ,16.9 ,18.1 ,16.2 ,2.0 ,2.3 ,8.6 ,8.4 ,ND,2.8E-01,ND,3.1E-01,""
2016/1/26 6:00,18.5 ,17.2 ,17.4 ,18.5 ,16.5 ,17.6 ,17.0 ,18.1 ,16.2 ,2.0 ,2.3 ,8.6 ,8.4 ,ND,2.8E-01,ND,3.1E-01,""
2016/1/26 7:00,18.5 ,17.2 ,17.4 ,18.5 ,16.4 ,17.6 ,16.9 ,18.1 ,16.2 ,2.0 ,2.3 ,8.6 ,8.4 ,ND,2.8E-01,ND,3.1E-01,""
2016/1/26 8:00,18.5 ,17.2 ,17.4 ,18.5 ,16.4 ,17.6 ,16.8 ,18.0 ,16.1 ,2.0 ,2.3 ,8.6 ,8.3 ,ND,2.8E-01,ND,3.1E-01,""
2016/1/26 9:00,18.4 ,17.2 ,17.4 ,18.4 ,16.4 ,17.6 ,16.8 ,18.0 ,16.1 ,2.0 ,2.3 ,8.6 ,8.3 ,ND,2.8E-01,ND,3.1E-01,""
2016/1/26 10:00,18.4 ,17.2 ,17.4 ,18.4 ,16.4 ,17.6 ,16.8 ,18.0 ,16.1 ,2.0 ,2.3 ,8.6 ,8.4 ,-,-,ND,3.1E-01,""
2016/1/26 11:00,18.4 ,17.2 ,17.4 ,18.4 ,16.3 ,17.5 ,16.8 ,18.0 ,16.1 ,2.0 ,2.3 ,8.6 ,8.4 ,-,-,ND,3.1E-01,""
2016/1/26 12:00,18.4 ,17.2 ,17.4 ,18.4 ,16.3 ,17.5 ,16.8 ,18.0 ,16.1 ,2.0 ,2.3 ,8.6 ,8.4 ,-,-,ND,3.1E-01,""
2016/1/26 13:00,18.4 ,17.2 ,17.4 ,18.4 ,16.3 ,17.5 ,16.8 ,18.0 ,16.1 ,2.0 ,2.3 ,8.7 ,8.5 ,-,-,ND,3.1E-01,""
2016/1/26 14:00,18.4 ,17.2 ,17.4 ,18.4 ,16.3 ,17.5 ,16.8 ,18.0 ,16.1 ,2.0 ,2.3 ,8.8 ,8.5 ,-,-,ND,3.1E-01,""
2016/1/26 15:00,18.4 ,17.1 ,17.4 ,18.4 ,16.3 ,17.5 ,16.8 ,18.0 ,16.1 ,2.0 ,2.3 ,8.7 ,8.5 ,-,-,ND,3.1E-01,""
2016/1/26 16:00,18.4 ,17.1 ,17.4 ,18.4 ,16.4 ,17.5 ,16.9 ,18.0 ,16.1 ,2.0 ,2.3 ,8.7 ,8.5 ,ND,2.7E-01,ND,3.1E-01,""
2016/1/26 17:00,18.4 ,17.1 ,17.4 ,18.4 ,16.4 ,17.5 ,16.8 ,18.0 ,16.1 ,2.0 ,2.3 ,8.7 ,8.5 ,ND,2.7E-01,ND,3.1E-01,""
2016/1/26 18:00,18.4 ,17.1 ,17.4 ,18.4 ,16.4 ,17.5 ,16.8 ,18.0 ,16.1 ,2.0 ,2.3 ,8.8 ,8.5 ,ND,2.7E-01,ND,3.1E-01,""
2016/1/26 19:00,18.4 ,17.1 ,17.4 ,18.4 ,16.4 ,17.5 ,16.8 ,18.0 ,16.1 ,2.0 ,2.3 ,8.7 ,8.5 ,ND,2.7E-01,ND,3.1E-01,""
2016/1/26 20:00,18.4 ,17.1 ,17.4 ,18.4 ,16.4 ,17.5 ,16.8 ,17.9 ,16.1 ,2.0 ,2.3 ,8.7 ,8.5 ,ND,2.7E-01,ND,3.1E-01,""
2016/1/26 21:00,18.4 ,17.1 ,17.4 ,18.4 ,16.4 ,17.5 ,16.8 ,17.9 ,16.1 ,2.0 ,2.3 ,8.7 ,8.5 ,ND,2.7E-01,ND,3.1E-01,""
2016/1/26 22:00,18.4 ,17.1 ,17.4 ,18.4 ,16.4 ,17.5 ,16.8 ,18.0 ,16.1 ,2.0 ,2.3 ,8.8 ,8.5 ,ND,2.7E-01,ND,3.1E-01,""
2016/1/26 23:00,18.4 ,17.1 ,17.3 ,18.4 ,16.4 ,17.5 ,16.8 ,17.9 ,16.1 ,2.0 ,2.3 ,8.7 ,8.5 ,ND,2.7E-01,ND,3.1E-01,""
2016/1/27 0:00,18.4 ,17.1 ,17.4 ,18.4 ,16.4 ,17.5 ,16.8 ,17.9 ,16.1 ,2.0 ,2.3 ,8.7 ,8.5 ,ND,2.7E-01,ND,3.1E-01,""
2016/1/27 1:00,18.4 ,17.1 ,17.3 ,18.4 ,16.4 ,17.5 ,16.8 ,17.9 ,16.1 ,2.0 ,2.3 ,8.7 ,8.5 ,ND,2.7E-01,ND,3.1E-01,""
2016/1/27 2:00,18.4 ,17.1 ,17.3 ,18.4 ,16.4 ,17.5 ,16.8 ,18.0 ,16.1 ,2.0 ,2.3 ,8.7 ,8.5 ,ND,2.7E-01,ND,3.1E-01,""
2016/1/27 3:00,18.4 ,17.1 ,17.3 ,18.4 ,16.4 ,17.5 ,16.8 ,17.9 ,16.1 ,2.0 ,2.3 ,8.6 ,8.5 ,ND,2.7E-01,ND,3.1E-01,""
2016/1/27 4:00,18.4 ,17.1 ,17.3 ,18.4 ,16.4 ,17.5 ,16.8 ,17.9 ,16.1 ,2.0 ,2.3 ,8.7 ,8.5 ,ND,2.7E-01,ND,3.1E-01,""
2016/1/27 5:00,18.4 ,17.1 ,17.3 ,18.4 ,16.4 ,17.5 ,16.8 ,17.9 ,16.1 ,2.0 ,2.3 ,8.7 ,8.5 ,ND,2.7E-01,ND,3.1E-01,""
2016/1/27 6:00,18.4 ,17.1 ,17.3 ,18.4 ,16.4 ,17.5 ,16.8 ,17.9 ,16.1 ,2.0 ,2.3 ,8.7 ,8.4 ,ND,2.7E-01,ND,3.1E-01,""
2016/1/27 7:00,18.4 ,17.1 ,17.3 ,18.4 ,16.3 ,17.5 ,16.8 ,17.9 ,16.1 ,2.0 ,2.3 ,8.6 ,8.4 ,ND,2.7E-01,ND,3.1E-01,""
2016/1/27 8:00,18.3 ,17.1 ,17.3 ,18.4 ,16.3 ,17.5 ,16.8 ,17.9 ,16.1 ,2.0 ,2.3 ,8.7 ,8.5 ,ND,2.7E-01,ND,3.1E-01,""
2016/1/27 9:00,18.3 ,17.0 ,17.3 ,18.4 ,16.3 ,17.5 ,16.7 ,17.9 ,16.0 ,2.0 ,2.3 ,8.7 ,8.5 ,ND,2.7E-01,ND,3.1E-01,""
2016/1/27 10:00,18.3 ,17.0 ,17.3 ,18.3 ,16.3 ,17.5 ,16.7 ,17.9 ,16.0 ,2.0 ,2.3 ,8.8 ,8.5 ,ND,2.7E-01,ND,3.1E-01,""
2016/1/27 11:00,18.3 ,17.0 ,17.3 ,18.4 ,16.3 ,17.5 ,16.7 ,17.9 ,16.0 ,2.0 ,2.3 ,8.8 ,8.6 ,ND,2.7E-01,ND,3.1E-01,""
2016/1/27 12:00,18.3 ,17.0 ,17.3 ,18.3 ,16.3 ,17.5 ,16.7 ,17.9 ,16.0 ,2.0 ,2.3 ,8.8 ,8.6 ,ND,2.7E-01,ND,3.1E-01,""
2016/1/27 13:00,18.3 ,17.0 ,17.2 ,18.3 ,16.3 ,17.4 ,16.7 ,17.9 ,16.0 ,2.0 ,2.3 ,8.9 ,8.6 ,ND,2.7E-01,ND,3.1E-01,""
2016/1/27 14:00,18.3 ,17.0 ,17.2 ,18.3 ,16.3 ,17.4 ,16.7 ,17.9 ,16.0 ,2.0 ,2.3 ,8.9 ,8.7 ,ND,2.7E-01,ND,3.1E-01,""
2016/1/27 15:00,18.3 ,17.0 ,17.2 ,18.3 ,16.3 ,17.4 ,16.7 ,17.9 ,16.0 ,2.0 ,2.3 ,9.0 ,8.7 ,ND,2.7E-01,ND,3.1E-01,""
2016/1/27 16:00,18.3 ,17.0 ,17.2 ,18.3 ,16.3 ,17.4 ,16.7 ,17.9 ,16.0 ,2.0 ,2.3 ,9.0 ,8.7 ,ND,2.7E-01,ND,3.1E-01,""
2016/1/27 17:00,18.3 ,17.0 ,17.2 ,18.3 ,16.3 ,17.5 ,16.7 ,17.9 ,16.0 ,2.0 ,2.3 ,9.0 ,8.7 ,ND,2.7E-01,ND,3.1E-01,""
2016/1/27 18:00,18.3 ,17.0 ,17.2 ,18.3 ,16.3 ,17.5 ,16.7 ,17.9 ,16.0 ,2.0 ,2.3 ,9.0 ,8.7 ,ND,2.7E-01,ND,3.1E-01,""
2016/1/27 19:00,18.3 ,17.0 ,17.2 ,18.3 ,16.3 ,17.5 ,16.7 ,17.9 ,16.1 ,2.0 ,2.3 ,9.0 ,8.8 ,ND,2.7E-01,ND,3.1E-01,""
2016/1/27 20:00,18.3 ,17.0 ,17.3 ,18.3 ,16.3 ,17.5 ,16.8 ,17.9 ,16.1 ,2.0 ,2.3 ,9.0 ,8.8 ,ND,2.7E-01,ND,3.1E-01,""
2016/1/27 21:00,18.3 ,17.0 ,17.2 ,18.3 ,16.3 ,17.5 ,16.7 ,17.9 ,16.1 ,2.0 ,2.3 ,9.0 ,8.8 ,ND,2.7E-01,ND,3.1E-01,""
2016/1/27 22:00,18.3 ,17.0 ,17.2 ,18.3 ,16.3 ,17.5 ,16.8 ,17.9 ,16.1 ,2.0 ,2.3 ,9.0 ,8.8 ,ND,2.7E-01,ND,3.1E-01,""
2016/1/27 23:00,18.3 ,17.0 ,17.2 ,18.3 ,16.3 ,17.5 ,16.8 ,17.9 ,16.1 ,2.0 ,2.3 ,9.0 ,8.8 ,ND,2.7E-01,ND,3.1E-01,""
2016/1/28 0:00,18.3 ,17.0 ,17.2 ,18.3 ,16.4 ,17.5 ,16.7 ,17.9 ,16.1 ,2.0 ,2.3 ,9.0 ,8.7 ,ND,2.7E-01,ND,3.1E-01,""
2016/1/28 1:00,18.3 ,17.0 ,17.2 ,18.3 ,16.3 ,17.5 ,16.7 ,17.9 ,16.1 ,2.0 ,2.3 ,9.0 ,8.8 ,ND,2.7E-01,ND,3.1E-01,""
2016/1/28 2:00,18.3 ,17.0 ,17.2 ,18.3 ,16.3 ,17.5 ,16.7 ,17.9 ,16.1 ,2.0 ,2.3 ,9.0 ,8.8 ,ND,2.7E-01,ND,3.1E-01,""
2016/1/28 3:00,18.3 ,17.0 ,17.2 ,18.3 ,16.4 ,17.5 ,16.7 ,17.9 ,16.1 ,2.0 ,2.3 ,9.0 ,8.8 ,ND,2.7E-01,ND,3.1E-01,""
2016/1/28 4:00,18.3 ,17.0 ,17.2 ,18.3 ,16.4 ,17.5 ,16.7 ,17.9 ,16.1 ,2.0 ,2.3 ,9.0 ,8.7 ,ND,2.7E-01,ND,3.1E-01,""
2016/1/28 5:00,18.3 ,17.0 ,17.3 ,18.3 ,16.4 ,17.5 ,16.7 ,17.9 ,16.1 ,2.0 ,2.3 ,9.0 ,8.8 ,ND,2.7E-01,ND,3.1E-01,""
2016/1/28 6:00,18.3 ,17.0 ,17.2 ,18.3 ,16.4 ,17.5 ,16.7 ,17.9 ,16.1 ,2.0 ,2.3 ,9.0 ,8.8 ,ND,2.7E-01,ND,3.1E-01,""
2016/1/28 7:00,18.3 ,17.0 ,17.2 ,18.3 ,16.3 ,17.5 ,16.7 ,17.9 ,16.1 ,2.0 ,2.3 ,9.0 ,8.8 ,ND,2.7E-01,ND,3.1E-01,""
2016/1/28 8:00,18.3 ,17.0 ,17.2 ,18.3 ,16.3 ,17.4 ,16.7 ,17.8 ,16.0 ,2.0 ,2.3 ,9.0 ,8.8 ,ND,2.7E-01,ND,3.1E-01,""
2016/1/28 9:00,18.3 ,17.0 ,17.2 ,18.3 ,16.3 ,17.4 ,16.7 ,17.9 ,16.1 ,2.0 ,2.3 ,9.0 ,8.8 ,ND,2.7E-01,ND,3.1E-01,""
2016/1/28 10:00,18.3 ,17.0 ,17.2 ,18.3 ,16.3 ,17.4 ,16.7 ,17.9 ,16.1 ,2.0 ,2.3 ,9.0 ,8.8 ,ND,2.7E-01,ND,3.1E-01,""
2016/1/28 11:00,18.3 ,17.0 ,17.2 ,18.3 ,16.3 ,17.4 ,16.7 ,17.9 ,16.0 ,2.0 ,2.3 ,9.0 ,8.8 ,ND,2.7E-01,ND,3.1E-01,""
2016/1/28 12:00,18.3 ,17.0 ,17.2 ,18.3 ,16.3 ,17.4 ,16.7 ,17.9 ,16.1 ,2.0 ,2.3 ,9.1 ,8.9 ,ND,2.7E-01,ND,3.1E-01,""
2016/1/28 13:00,18.3 ,17.0 ,17.2 ,18.3 ,16.3 ,17.4 ,16.7 ,17.8 ,16.1 ,2.0 ,2.3 ,9.1 ,8.9 ,ND,2.7E-01,ND,3.1E-01,""
2016/1/28 14:00,18.3 ,17.0 ,17.2 ,18.3 ,16.3 ,17.4 ,16.7 ,17.8 ,16.1 ,2.0 ,2.3 ,9.1 ,8.9 ,ND,2.7E-01,ND,3.1E-01,""
2016/1/28 15:00,18.3 ,17.0 ,17.2 ,18.3 ,16.3 ,17.4 ,16.7 ,17.9 ,16.1 ,2.0 ,2.3 ,9.1 ,9.0 ,ND,2.7E-01,ND,3.1E-01,""
2016/1/28 16:00,18.3 ,17.0 ,17.2 ,18.3 ,16.3 ,17.4 ,16.7 ,17.8 ,16.1 ,2.0 ,2.3 ,9.1 ,9.0 ,ND,2.7E-01,ND,3.1E-01,""
2016/1/28 17:00,18.3 ,17.0 ,17.2 ,18.3 ,16.3 ,17.5 ,16.7 ,17.9 ,16.1 ,2.0 ,2.3 ,9.2 ,9.0 ,ND,2.7E-01,ND,3.1E-01,""
2016/1/28 18:00,18.2 ,17.0 ,17.2 ,18.3 ,16.4 ,17.4 ,16.7 ,17.9 ,16.1 ,2.0 ,2.3 ,9.1 ,9.0 ,ND,2.7E-01,ND,3.1E-01,""
2016/1/28 19:00,18.3 ,17.0 ,17.2 ,18.3 ,16.4 ,17.4 ,16.7 ,17.8 ,16.1 ,2.0 ,2.3 ,9.1 ,9.0 ,ND,2.7E-01,ND,3.1E-01,""
2016/1/28 20:00,18.3 ,17.0 ,17.2 ,18.3 ,16.4 ,17.5 ,16.7 ,17.9 ,16.1 ,2.0 ,2.3 ,9.1 ,9.0 ,ND,2.7E-01,ND,3.1E-01,""
2016/1/28 21:00,18.3 ,17.0 ,17.2 ,18.3 ,16.4 ,17.5 ,16.7 ,17.9 ,16.1 ,2.0 ,2.3 ,9.1 ,9.0 ,ND,2.7E-01,ND,3.1E-01,""
2016/1/28 22:00,18.3 ,17.0 ,17.2 ,18.3 ,16.4 ,17.4 ,16.7 ,17.9 ,16.1 ,2.0 ,2.3 ,9.1 ,9.0 ,ND,2.7E-01,ND,3.1E-01,""
2016/1/28 23:00,18.3 ,17.0 ,17.2 ,18.3 ,16.3 ,17.4 ,16.7 ,17.8 ,16.1 ,2.0 ,2.3 ,9.1 ,9.0 ,ND,2.7E-01,ND,3.1E-01,""
2016/1/29 0:00,18.3 ,17.0 ,17.2 ,18.3 ,16.4 ,17.5 ,16.7 ,17.9 ,16.1 ,2.0 ,2.3 ,9.1 ,9.0 ,ND,2.7E-01,ND,3.1E-01,""
2016/1/29 1:00,18.3 ,17.0 ,17.2 ,18.3 ,16.4 ,17.4 ,16.7 ,17.9 ,16.1 ,2.0 ,2.3 ,9.2 ,9.0 ,ND,2.7E-01,ND,3.1E-01,""
2016/1/29 2:00,18.3 ,17.0 ,17.2 ,18.3 ,16.4 ,17.5 ,16.7 ,17.9 ,16.1 ,2.0 ,2.3 ,9.2 ,9.0 ,ND,2.7E-01,ND,3.1E-01,""
2016/1/29 3:00,18.3 ,17.0 ,17.2 ,18.3 ,16.4 ,17.5 ,16.7 ,17.8 ,16.1 ,2.0 ,2.3 ,9.2 ,9.0 ,ND,2.7E-01,ND,3.1E-01,""
2016/1/29 4:00,18.2 ,17.0 ,17.2 ,18.3 ,16.4 ,17.5 ,16.7 ,17.8 ,16.1 ,2.0 ,2.3 ,9.2 ,9.0 ,ND,2.7E-01,ND,3.1E-01,""
2016/1/29 5:00,18.3 ,17.0 ,17.2 ,18.3 ,16.4 ,17.5 ,16.7 ,17.8 ,16.1 ,2.0 ,2.3 ,9.2 ,9.0 ,ND,2.7E-01,ND,3.1E-01,""
2016/1/29 6:00,18.3 ,17.0 ,17.2 ,18.3 ,16.4 ,17.5 ,16.7 ,17.8 ,16.1 ,2.0 ,2.3 ,9.2 ,9.0 ,ND,2.7E-01,ND,3.1E-01,""
2016/1/29 7:00,18.3 ,17.0 ,17.2 ,18.3 ,16.4 ,17.4 ,16.7 ,17.8 ,16.1 ,2.0 ,2.3 ,9.1 ,9.0 ,ND,2.7E-01,ND,3.1E-01,""
2016/1/29 8:00,18.3 ,17.0 ,17.2 ,18.3 ,16.4 ,17.4 ,16.7 ,17.8 ,16.1 ,2.0 ,2.3 ,9.2 ,9.0 ,ND,2.7E-01,ND,3.1E-01,""
2016/1/29 9:00,18.3 ,17.0 ,17.2 ,18.3 ,16.4 ,17.4 ,16.7 ,17.8 ,16.1 ,2.0 ,2.3 ,9.2 ,9.0 ,ND,2.7E-01,ND,3.1E-01,""
2016/1/29 10:00,18.3 ,17.0 ,17.2 ,18.3 ,16.4 ,17.4 ,16.7 ,17.8 ,16.1 ,2.0 ,2.3 ,9.2 ,9.0 ,ND,2.7E-01,ND,3.1E-01,""
2016/1/29 11:00,18.3 ,17.0 ,17.2 ,18.3 ,16.4 ,17.5 ,16.7 ,17.8 ,16.1 ,2.0 ,2.3 ,9.2 ,9.0 ,ND,2.7E-01,ND,3.1E-01,""
2016/1/29 12:00,18.3 ,17.0 ,17.2 ,18.2 ,16.4 ,17.4 ,16.7 ,17.8 ,16.1 ,2.0 ,2.3 ,9.2 ,9.0 ,ND,2.7E-01,ND,3.1E-01,""
2016/1/29 13:00,18.3 ,17.0 ,17.2 ,18.2 ,16.4 ,17.4 ,16.7 ,17.8 ,16.1 ,2.0 ,2.3 ,9.2 ,9.0 ,ND,2.7E-01,ND,3.0E-01,""
2016/1/29 14:00,18.3 ,17.0 ,17.2 ,18.2 ,16.4 ,17.4 ,16.7 ,17.8 ,16.1 ,2.0 ,2.3 ,9.2 ,9.0 ,ND,2.7E-01,ND,3.1E-01,""
2016/1/29 15:00,18.3 ,17.0 ,17.2 ,18.2 ,16.3 ,17.4 ,16.7 ,17.8 ,16.1 ,2.0 ,2.3 ,9.2 ,9.0 ,ND,2.6E-01,ND,3.1E-01,""
2016/1/29 16:00,18.2 ,17.0 ,17.2 ,18.2 ,16.3 ,17.4 ,16.7 ,17.8 ,16.1 ,2.0 ,2.3 ,9.2 ,8.9 ,ND,2.7E-01,ND,3.1E-01,""
2016/1/29 17:00,18.2 ,17.0 ,17.2 ,18.2 ,16.3 ,17.4 ,16.7 ,17.8 ,16.1 ,2.0 ,2.3 ,9.2 ,9.0 ,ND,2.6E-01,ND,3.0E-01,""
2016/1/29 18:00,18.2 ,17.0 ,17.2 ,18.2 ,16.3 ,17.4 ,16.7 ,17.8 ,16.0 ,2.0 ,2.3 ,9.1 ,8.9 ,ND,2.7E-01,ND,3.0E-01,""
2016/1/29 19:00,18.2 ,17.0 ,17.2 ,18.2 ,16.3 ,17.4 ,16.7 ,17.8 ,16.0 ,2.0 ,2.3 ,9.1 ,8.9 ,ND,2.6E-01,ND,3.0E-01,""
2016/1/29 20:00,18.2 ,17.0 ,17.2 ,18.2 ,16.3 ,17.4 ,16.7 ,17.8 ,16.0 ,2.0 ,2.3 ,9.1 ,8.9 ,ND,2.6E-01,ND,3.0E-01,""
2016/1/29 21:00,18.2 ,17.0 ,17.2 ,18.2 ,16.3 ,17.4 ,16.7 ,17.8 ,16.0 ,2.0 ,2.3 ,9.1 ,8.9 ,ND,2.6E-01,ND,3.0E-01,""
2016/1/29 22:00,18.2 ,17.0 ,17.2 ,18.2 ,16.3 ,17.4 ,16.7 ,17.8 ,16.0 ,2.0 ,2.3 ,9.1 ,8.9 ,ND,2.6E-01,ND,3.0E-01,""
2016/1/29 23:00,18.2 ,17.0 ,17.2 ,18.2 ,16.3 ,17.4 ,16.7 ,17.8 ,16.0 ,2.0 ,2.3 ,9.1 ,8.8 ,ND,2.6E-01,ND,3.0E-01,""
2016/1/30 0:00,18.2 ,17.0 ,17.2 ,18.2 ,16.3 ,17.4 ,16.7 ,17.8 ,16.0 ,2.0 ,2.3 ,9.1 ,8.8 ,ND,2.6E-01,ND,3.0E-01,""
2016/1/30 1:00,18.2 ,17.0 ,17.2 ,18.2 ,16.3 ,17.4 ,16.7 ,17.8 ,16.0 ,2.0 ,2.3 ,9.1 ,8.8 ,ND,2.6E-01,ND,3.0E-01,""
2016/1/30 2:00,18.2 ,17.0 ,17.1 ,18.2 ,16.3 ,17.4 ,16.7 ,17.8 ,16.0 ,2.0 ,2.3 ,9.1 ,8.8 ,ND,2.6E-01,ND,3.0E-01,""
2016/1/30 3:00,18.2 ,17.0 ,17.2 ,18.2 ,16.3 ,17.4 ,16.7 ,17.8 ,16.0 ,2.0 ,2.3 ,9.1 ,8.8 ,ND,2.6E-01,ND,3.0E-01,""
2016/1/30 4:00,18.2 ,17.0 ,17.2 ,18.2 ,16.3 ,17.4 ,16.7 ,17.8 ,16.0 ,2.0 ,2.3 ,9.0 ,8.8 ,ND,2.6E-01,ND,3.0E-01,""
2016/1/30 5:00,18.2 ,17.0 ,17.2 ,18.2 ,16.3 ,17.4 ,16.7 ,17.8 ,16.0 ,2.0 ,2.3 ,9.0 ,8.8 ,ND,2.6E-01,ND,3.0E-01,""
2016/1/30 6:00,18.2 ,17.0 ,17.2 ,18.2 ,16.3 ,17.4 ,16.7 ,17.8 ,16.0 ,2.0 ,2.3 ,9.0 ,8.7 ,ND,2.6E-01,ND,3.0E-01,""
2016/1/30 7:00,18.2 ,17.0 ,17.1 ,18.2 ,16.3 ,17.4 ,16.7 ,17.8 ,16.0 ,2.0 ,2.3 ,9.0 ,8.7 ,ND,2.6E-01,ND,3.0E-01,""
2016/1/30 8:00,18.2 ,16.9 ,17.1 ,18.2 ,16.3 ,17.4 ,16.7 ,17.8 ,16.0 ,2.0 ,2.3 ,9.0 ,8.7 ,ND,2.6E-01,ND,3.0E-01,""
2016/1/30 9:00,18.2 ,16.9 ,17.1 ,18.2 ,16.3 ,17.3 ,16.7 ,17.8 ,15.9 ,2.0 ,2.3 ,9.0 ,8.7 ,ND,2.6E-01,ND,3.0E-01,""
2016/1/30 10:00,18.2 ,16.9 ,17.1 ,18.2 ,16.3 ,17.3 ,16.7 ,17.8 ,16.0 ,2.0 ,2.3 ,9.0 ,8.7 ,ND,2.6E-01,ND,3.0E-01,""
2016/1/30 11:00,18.2 ,16.9 ,17.1 ,18.2 ,16.3 ,17.3 ,16.7 ,17.8 ,16.0 ,2.0 ,2.3 ,9.0 ,8.6 ,ND,2.6E-01,ND,3.0E-01,""
2016/1/30 12:00,18.2 ,16.9 ,17.1 ,18.2 ,16.3 ,17.4 ,16.6 ,17.8 ,15.9 ,2.0 ,2.3 ,9.0 ,8.6 ,ND,2.6E-01,ND,3.0E-01,""
2016/1/30 13:00,18.2 ,16.9 ,17.1 ,18.2 ,16.3 ,17.4 ,16.6 ,17.7 ,15.9 ,2.0 ,2.3 ,9.0 ,8.7 ,ND,2.6E-01,ND,3.0E-01,""
2016/1/30 14:00,18.2 ,16.9 ,17.1 ,18.2 ,16.3 ,17.3 ,16.6 ,17.7 ,15.9 ,2.0 ,2.3 ,9.0 ,8.6 ,ND,2.6E-01,ND,3.0E-01,""
2016/1/30 15:00,18.2 ,16.9 ,17.1 ,18.2 ,16.2 ,17.3 ,16.6 ,17.7 ,15.9 ,2.0 ,2.3 ,8.9 ,8.6 ,ND,2.6E-01,ND,3.0E-01,""
2016/1/30 16:00,18.2 ,16.9 ,17.1 ,18.2 ,16.3 ,17.3 ,16.6 ,17.8 ,15.9 ,2.0 ,2.3 ,8.9 ,8.6 ,ND,2.6E-01,ND,3.0E-01,""
2016/1/30 17:00,18.2 ,16.9 ,17.1 ,18.2 ,16.2 ,17.3 ,16.6 ,17.8 ,15.9 ,2.0 ,2.3 ,8.9 ,8.6 ,ND,2.6E-01,ND,3.0E-01,""
2016/1/30 18:00,18.2 ,16.9 ,17.1 ,18.2 ,16.2 ,17.3 ,16.6 ,17.8 ,15.9 ,2.0 ,2.3 ,8.9 ,8.6 ,ND,2.6E-01,ND,3.0E-01,""
2016/1/30 19:00,18.2 ,16.9 ,17.1 ,18.2 ,16.2 ,17.3 ,16.6 ,17.8 ,15.9 ,2.0 ,2.3 ,8.9 ,8.6 ,ND,2.6E-01,ND,3.0E-01,""
2016/1/30 20:00,18.2 ,16.9 ,17.1 ,18.1 ,16.2 ,17.3 ,16.6 ,17.7 ,15.9 ,2.0 ,2.3 ,8.9 ,8.6 ,ND,2.6E-01,ND,3.0E-01,""
2016/1/30 21:00,18.2 ,16.9 ,17.1 ,18.1 ,16.2 ,17.3 ,16.6 ,17.7 ,15.9 ,2.0 ,2.3 ,8.9 ,8.6 ,ND,2.6E-01,ND,3.0E-01,""
2016/1/30 22:00,18.2 ,16.9 ,17.1 ,18.1 ,16.2 ,17.3 ,16.6 ,17.7 ,15.9 ,2.0 ,2.3 ,8.9 ,8.6 ,ND,2.6E-01,ND,3.0E-01,""
2016/1/30 23:00,18.1 ,16.8 ,17.0 ,18.1 ,16.2 ,17.3 ,16.6 ,17.7 ,15.9 ,2.0 ,2.3 ,8.8 ,8.6 ,ND,2.6E-01,ND,3.0E-01,""
2016/1/31 0:00,18.1 ,16.8 ,17.0 ,18.1 ,16.2 ,17.3 ,16.6 ,17.7 ,15.9 ,2.0 ,2.3 ,8.8 ,8.6 ,ND,2.6E-01,ND,3.0E-01,""
2016/1/31 1:00,18.1 ,16.9 ,17.0 ,18.2 ,16.2 ,17.3 ,16.6 ,17.7 ,15.9 ,2.0 ,2.3 ,8.8 ,8.6 ,ND,2.6E-01,ND,3.0E-01,""
2016/1/31 2:00,18.1 ,16.8 ,17.1 ,18.1 ,16.2 ,17.3 ,16.6 ,17.7 ,15.9 ,2.0 ,2.3 ,8.8 ,8.6 ,ND,2.6E-01,ND,3.0E-01,""
2016/1/31 3:00,18.1 ,16.8 ,17.1 ,18.1 ,16.2 ,17.3 ,16.6 ,17.7 ,15.9 ,2.0 ,2.3 ,8.8 ,8.5 ,ND,2.6E-01,ND,3.0E-01,""
2016/1/31 4:00,18.1 ,16.8 ,17.1 ,18.1 ,16.2 ,17.3 ,16.6 ,17.7 ,15.9 ,2.0 ,2.3 ,8.8 ,8.5 ,ND,2.6E-01,ND,3.0E-01,""
2016/1/31 5:00,18.1 ,16.8 ,17.0 ,18.1 ,16.2 ,17.3 ,16.6 ,17.7 ,15.9 ,2.0 ,2.3 ,8.8 ,8.5 ,ND,2.6E-01,ND,3.0E-01,""
2016/1/31 6:00,18.1 ,16.8 ,17.0 ,18.1 ,16.2 ,17.3 ,16.6 ,17.7 ,15.9 ,2.0 ,2.3 ,8.8 ,8.5 ,ND,2.6E-01,ND,3.0E-01,""
2016/1/31 7:00,18.1 ,16.8 ,17.1 ,18.1 ,16.1 ,17.3 ,16.5 ,17.7 ,15.9 ,2.0 ,2.3 ,8.8 ,8.5 ,ND,2.6E-01,ND,3.0E-01,""
2016/1/31 8:00,18.1 ,16.8 ,17.0 ,18.1 ,16.2 ,17.3 ,16.6 ,17.7 ,15.9 ,2.0 ,2.3 ,8.8 ,8.5 ,ND,2.6E-01,ND,3.0E-01,""
2016/1/31 9:00,18.1 ,16.8 ,17.0 ,18.1 ,16.1 ,17.3 ,16.5 ,17.7 ,15.9 ,1.9 ,2.3 ,8.8 ,8.5 ,ND,2.6E-01,ND,3.0E-01,""
2016/1/31 10:00,18.1 ,16.8 ,17.0 ,18.1 ,16.1 ,17.3 ,16.5 ,17.7 ,15.8 ,1.9 ,2.3 ,8.8 ,8.5 ,ND,2.6E-01,ND,3.0E-01,""
2016/1/31 11:00,18.1 ,16.8 ,17.0 ,18.1 ,16.1 ,17.3 ,16.5 ,17.7 ,15.9 ,1.9 ,2.3 ,8.8 ,8.5 ,ND,2.6E-01,ND,3.0E-01,""
2016/1/31 12:00,18.1 ,16.8 ,17.0 ,18.1 ,16.1 ,17.3 ,16.5 ,17.7 ,15.9 ,1.9 ,2.3 ,8.8 ,8.5 ,ND,2.6E-01,ND,3.0E-01,""
2016/1/31 13:00,18.1 ,16.8 ,17.0 ,18.1 ,16.1 ,17.2 ,16.5 ,17.7 ,15.8 ,1.9 ,2.3 ,8.8 ,8.5 ,ND,2.6E-01,ND,3.0E-01,""
2016/1/31 14:00,18.1 ,16.8 ,17.0 ,18.1 ,16.1 ,17.2 ,16.5 ,17.7 ,15.8 ,1.9 ,2.3 ,8.8 ,8.5 ,ND,2.6E-01,ND,3.0E-01,""
2016/1/31 15:00,18.1 ,16.8 ,17.0 ,18.1 ,16.1 ,17.3 ,16.5 ,17.7 ,15.8 ,1.9 ,2.3 ,8.8 ,8.6 ,ND,2.6E-01,ND,3.0E-01,""
2016/1/31 16:00,18.1 ,16.8 ,17.0 ,18.1 ,16.1 ,17.3 ,16.5 ,17.7 ,15.8 ,1.9 ,2.3 ,8.8 ,8.6 ,ND,2.6E-01,ND,3.0E-01,""
2016/1/31 17:00,18.1 ,16.8 ,17.0 ,18.1 ,16.1 ,17.2 ,16.5 ,17.7 ,15.8 ,1.9 ,2.3 ,8.8 ,8.5 ,ND,2.6E-01,ND,3.0E-01,""
2016/1/31 18:00,18.1 ,16.8 ,17.0 ,18.1 ,16.1 ,17.2 ,16.5 ,17.6 ,15.8 ,1.9 ,2.3 ,8.8 ,8.6 ,ND,2.6E-01,ND,3.0E-01,""
2016/1/31 19:00,18.1 ,16.8 ,17.0 ,18.1 ,16.1 ,17.2 ,16.5 ,17.7 ,15.8 ,1.9 ,2.3 ,8.8 ,8.6 ,ND,2.6E-01,ND,3.0E-01,""
2016/1/31 20:00,18.1 ,16.8 ,17.0 ,18.1 ,16.1 ,17.2 ,16.5 ,17.7 ,15.8 ,1.9 ,2.3 ,8.8 ,8.5 ,ND,2.6E-01,ND,3.0E-01,""
2016/1/31 21:00,18.1 ,16.8 ,17.0 ,18.1 ,16.1 ,17.2 ,16.5 ,17.7 ,15.8 ,1.9 ,2.3 ,8.8 ,8.5 ,ND,2.6E-01,ND,3.0E-01,""
2016/1/31 22:00,18.1 ,16.8 ,17.0 ,18.1 ,16.1 ,17.2 ,16.5 ,17.7 ,15.8 ,1.9 ,2.3 ,8.8 ,8.5 ,ND,2.6E-01,ND,3.0E-01,""
2016/1/31 23:00,18.1 ,16.8 ,17.0 ,18.1 ,16.1 ,17.2 ,16.5 ,17.7 ,15.8 ,1.9 ,2.3 ,8.8 ,8.5 ,ND,2.6E-01,ND,3.0E-01,""
2016/2/1 0:00,18.1 ,16.8 ,17.0 ,18.1 ,16.1 ,17.2 ,16.5 ,17.6 ,15.8 ,1.9 ,2.3 ,8.8 ,8.5 ,ND,2.6E-01,ND,3.0E-01,""
2016/2/1 1:00,18.1 ,16.8 ,17.0 ,18.1 ,16.1 ,17.2 ,16.5 ,17.6 ,15.8 ,1.9 ,2.3 ,8.8 ,8.5 ,ND,2.6E-01,ND,3.0E-01,""
2016/2/1 2:00,18.1 ,16.8 ,17.0 ,18.1 ,16.1 ,17.2 ,16.5 ,17.6 ,15.8 ,1.9 ,2.3 ,8.8 ,8.5 ,ND,2.6E-01,ND,3.0E-01,""
2016/2/1 3:00,18.1 ,16.8 ,17.0 ,18.1 ,16.1 ,17.2 ,16.5 ,17.6 ,15.8 ,1.9 ,2.3 ,8.7 ,8.5 ,ND,2.6E-01,ND,3.0E-01,""
2016/2/1 4:00,18.1 ,16.8 ,17.0 ,18.1 ,16.1 ,17.2 ,16.5 ,17.6 ,15.8 ,1.9 ,2.3 ,8.7 ,8.5 ,ND,2.6E-01,ND,3.0E-01,""
2016/2/1 5:00,18.1 ,16.8 ,17.0 ,18.1 ,16.1 ,17.2 ,16.5 ,17.6 ,15.8 ,1.9 ,2.3 ,8.7 ,8.5 ,ND,2.6E-01,ND,3.0E-01,""
2016/2/1 6:00,18.1 ,16.8 ,17.0 ,18.1 ,16.1 ,17.2 ,16.5 ,17.6 ,15.8 ,1.9 ,2.3 ,8.7 ,8.5 ,ND,2.6E-01,ND,3.0E-01,""
2016/2/1 7:00,18.1 ,16.8 ,17.0 ,18.1 ,16.1 ,17.2 ,16.5 ,17.6 ,15.8 ,2.0 ,2.3 ,8.7 ,8.5 ,ND,2.6E-01,ND,3.0E-01,""
2016/2/1 8:00,18.0 ,16.7 ,17.0 ,18.1 ,16.0 ,17.2 ,16.4 ,17.6 ,15.8 ,1.9 ,2.3 ,8.6 ,8.4 ,ND,2.6E-01,ND,3.0E-01,""
2016/2/1 9:00,18.0 ,16.7 ,17.0 ,18.1 ,16.0 ,17.2 ,16.4 ,17.6 ,15.7 ,1.9 ,2.3 ,8.7 ,8.4 ,ND,2.6E-01,ND,3.0E-01,""
2016/2/1 10:00,18.0 ,16.7 ,17.0 ,18.0 ,15.9 ,17.2 ,16.4 ,17.6 ,15.7 ,1.9 ,2.3 ,8.7 ,8.4 ,-,-,-,-,""
2016/2/1 11:00,18.0 ,16.7 ,16.9 ,18.0 ,15.9 ,17.1 ,16.4 ,17.6 ,15.7 ,2.0 ,2.3 ,8.6 ,8.4 ,-,-,-,-,""
2016/2/1 12:00,18.0 ,16.7 ,16.9 ,18.0 ,15.9 ,17.1 ,16.4 ,17.5 ,15.7 ,1.9 ,2.3 ,8.6 ,8.4 ,-,-,-,-,""
2016/2/1 13:00,18.0 ,16.7 ,17.0 ,18.0 ,15.9 ,17.1 ,16.4 ,17.5 ,15.7 ,1.9 ,2.3 ,8.6 ,8.4 ,-,-,-,-,""
2016/2/1 14:00,18.0 ,16.7 ,16.9 ,18.0 ,15.9 ,17.1 ,16.4 ,17.5 ,15.7 ,1.9 ,2.3 ,8.6 ,8.5 ,-,-,-,-,""
2016/2/1 15:00,18.0 ,16.7 ,17.0 ,18.0 ,15.9 ,17.2 ,16.4 ,17.5 ,15.7 ,1.9 ,2.3 ,8.6 ,8.5 ,-,-,-,-,""
2016/2/1 16:00,18.0 ,16.7 ,17.0 ,18.0 ,15.9 ,17.2 ,16.4 ,17.6 ,15.7 ,1.9 ,2.3 ,8.7 ,8.4 ,-,-,-,-,""
2016/2/1 17:00,18.0 ,16.7 ,17.0 ,18.0 ,15.9 ,17.2 ,16.4 ,17.6 ,15.7 ,1.9 ,2.3 ,8.6 ,8.5 ,-,-,-,-,""
2016/2/1 18:00,18.0 ,16.7 ,16.9 ,18.0 ,15.9 ,17.2 ,16.4 ,17.6 ,15.7 ,1.9 ,2.3 ,8.6 ,8.4 ,-,-,-,-,""
2016/2/1 19:00,18.0 ,16.7 ,17.0 ,18.0 ,15.9 ,17.1 ,16.4 ,17.5 ,15.7 ,1.9 ,2.3 ,8.6 ,8.4 ,ND,2.6E-01,ND,3.0E-01,""
2016/2/1 20:00,18.0 ,16.7 ,16.9 ,18.0 ,15.9 ,17.1 ,16.4 ,17.5 ,15.7 ,1.9 ,2.3 ,8.6 ,8.4 ,ND,2.6E-01,ND,3.0E-01,""
2016/2/1 21:00,18.0 ,16.7 ,16.9 ,18.0 ,15.9 ,17.1 ,16.4 ,17.5 ,15.7 ,1.9 ,2.3 ,8.6 ,8.4 ,ND,2.6E-01,ND,3.0E-01,""
2016/2/1 22:00,18.0 ,16.7 ,16.9 ,18.0 ,15.9 ,17.1 ,16.4 ,17.5 ,15.7 ,2.0 ,2.3 ,8.6 ,8.4 ,ND,2.6E-01,ND,3.0E-01,""
2016/2/1 23:00,18.0 ,16.7 ,16.9 ,18.0 ,15.9 ,17.2 ,16.4 ,17.6 ,15.7 ,1.9 ,2.3 ,8.6 ,8.3 ,ND,2.6E-01,ND,3.0E-01,""
2016/2/2 0:00,18.0 ,16.7 ,16.9 ,18.0 ,16.0 ,17.2 ,16.4 ,17.5 ,15.7 ,1.9 ,2.3 ,8.6 ,8.3 ,ND,2.6E-01,ND,3.0E-01,""
2016/2/2 1:00,18.0 ,16.7 ,16.9 ,18.0 ,15.9 ,17.1 ,16.4 ,17.5 ,15.7 ,1.9 ,2.3 ,8.6 ,8.3 ,ND,2.6E-01,ND,3.0E-01,""
2016/2/2 2:00,18.0 ,16.7 ,16.9 ,18.0 ,15.9 ,17.1 ,16.4 ,17.5 ,15.7 ,1.9 ,2.3 ,8.6 ,8.3 ,ND,2.6E-01,ND,3.0E-01,""
2016/2/2 3:00,17.9 ,16.7 ,16.9 ,18.0 ,16.0 ,17.2 ,16.4 ,17.5 ,15.7 ,1.9 ,2.3 ,8.5 ,8.3 ,ND,2.6E-01,ND,3.0E-01,""
2016/2/2 4:00,18.0 ,16.7 ,16.9 ,18.0 ,15.9 ,17.2 ,16.4 ,17.5 ,15.7 ,1.9 ,2.3 ,8.5 ,8.3 ,ND,2.6E-01,ND,3.0E-01,""
2016/2/2 5:00,18.0 ,16.7 ,16.9 ,18.0 ,16.0 ,17.2 ,16.4 ,17.5 ,15.7 ,1.9 ,2.3 ,8.5 ,8.3 ,ND,2.6E-01,ND,3.0E-01,""
2016/2/2 6:00,17.9 ,16.7 ,16.9 ,18.0 ,15.9 ,17.1 ,16.3 ,17.5 ,15.7 ,1.9 ,2.3 ,8.5 ,8.3 ,ND,2.6E-01,ND,3.0E-01,""
2016/2/2 7:00,18.0 ,16.7 ,16.9 ,18.0 ,15.9 ,17.2 ,16.4 ,17.5 ,15.7 ,1.9 ,2.3 ,8.5 ,8.2 ,ND,2.6E-01,ND,3.0E-01,""
2016/2/2 8:00,18.0 ,16.7 ,16.9 ,18.0 ,15.9 ,17.1 ,16.3 ,17.5 ,15.7 ,1.9 ,2.3 ,8.5 ,8.2 ,ND,2.6E-01,ND,3.0E-01,""
2016/2/2 9:00,17.9 ,16.7 ,16.9 ,18.0 ,15.9 ,17.1 ,16.3 ,17.5 ,15.7 ,1.9 ,2.3 ,8.5 ,8.2 ,ND,2.6E-01,ND,3.0E-01,""
2016/2/2 10:00,17.9 ,16.6 ,16.9 ,18.0 ,15.8 ,17.0 ,16.3 ,17.5 ,15.6 ,1.9 ,2.3 ,8.5 ,8.2 ,ND,2.6E-01,ND,3.0E-01,""
2016/2/2 11:00,17.9 ,16.6 ,16.9 ,17.9 ,15.8 ,17.0 ,16.3 ,17.5 ,15.6 ,1.9 ,2.3 ,8.5 ,8.3 ,ND,2.6E-01,ND,3.0E-01,""
2016/2/2 12:00,17.9 ,16.6 ,16.9 ,17.9 ,15.8 ,17.0 ,16.3 ,17.5 ,15.6 ,1.9 ,2.3 ,8.5 ,8.2 ,ND,2.6E-01,ND,3.0E-01,""
2016/2/2 13:00,17.9 ,16.6 ,16.8 ,17.9 ,15.8 ,17.0 ,16.3 ,17.5 ,15.6 ,1.9 ,2.3 ,8.5 ,8.2 ,ND,2.6E-01,ND,3.0E-01,""
2016/2/2 14:00,17.9 ,16.6 ,16.9 ,17.9 ,15.8 ,17.0 ,16.3 ,17.5 ,15.6 ,1.9 ,2.3 ,8.5 ,8.3 ,ND,2.6E-01,ND,3.0E-01,""
2016/2/2 15:00,17.9 ,16.6 ,16.8 ,17.9 ,15.8 ,17.1 ,16.3 ,17.5 ,15.6 ,2.0 ,2.3 ,8.5 ,8.3 ,ND,2.6E-01,ND,3.0E-01,""
2016/2/2 16:00,17.9 ,16.6 ,16.8 ,17.9 ,15.8 ,17.0 ,16.3 ,17.5 ,15.6 ,1.9 ,2.3 ,8.5 ,8.3 ,ND,2.6E-01,ND,3.0E-01,""
2016/2/2 17:00,17.9 ,16.6 ,16.9 ,17.9 ,15.8 ,17.0 ,16.3 ,17.5 ,15.6 ,1.9 ,2.3 ,8.5 ,8.3 ,ND,2.6E-01,ND,3.0E-01,""
2016/2/2 18:00,17.9 ,16.6 ,16.8 ,17.9 ,15.8 ,17.0 ,16.3 ,17.5 ,15.6 ,1.9 ,2.3 ,8.5 ,8.3 ,ND,2.6E-01,ND,3.0E-01,""
2016/2/2 19:00,17.9 ,16.6 ,16.8 ,17.9 ,15.8 ,17.0 ,16.3 ,17.5 ,15.6 ,1.9 ,2.3 ,8.5 ,8.2 ,ND,2.6E-01,ND,3.0E-01,""
2016/2/2 20:00,17.9 ,16.6 ,16.8 ,17.9 ,15.8 ,17.0 ,16.3 ,17.5 ,15.6 ,1.9 ,2.3 ,8.5 ,8.2 ,ND,2.6E-01,ND,3.0E-01,""
2016/2/2 21:00,17.9 ,16.6 ,16.8 ,17.9 ,15.9 ,17.0 ,16.3 ,17.5 ,15.6 ,1.9 ,2.3 ,8.5 ,8.2 ,ND,2.7E-01,ND,3.0E-01,""
2016/2/2 22:00,17.9 ,16.6 ,16.8 ,17.9 ,15.8 ,17.0 ,16.3 ,17.4 ,15.6 ,1.9 ,2.3 ,8.4 ,8.1 ,ND,2.6E-01,ND,3.0E-01,""
2016/2/2 23:00,17.9 ,16.6 ,16.8 ,17.9 ,15.8 ,17.0 ,16.3 ,17.4 ,15.6 ,1.9 ,2.3 ,8.4 ,8.1 ,ND,2.7E-01,ND,3.0E-01,""
2016/2/3 0:00,17.9 ,16.6 ,16.8 ,17.9 ,15.8 ,17.0 ,16.3 ,17.4 ,15.6 ,1.9 ,2.3 ,8.3 ,8.1 ,ND,2.6E-01,ND,3.0E-01,""
2016/2/3 1:00,17.9 ,16.6 ,16.8 ,17.9 ,15.8 ,17.0 ,16.3 ,17.5 ,15.6 ,1.9 ,2.3 ,8.3 ,8.1 ,ND,2.6E-01,ND,3.0E-01,""
2016/2/3 2:00,17.9 ,16.6 ,16.8 ,17.9 ,15.8 ,17.0 ,16.3 ,17.5 ,15.6 ,1.9 ,2.3 ,8.3 ,8.0 ,ND,2.6E-01,ND,3.0E-01,""
2016/2/3 3:00,17.9 ,16.6 ,16.8 ,17.9 ,15.9 ,17.0 ,16.3 ,17.5 ,15.6 ,1.9 ,2.3 ,8.3 ,8.0 ,ND,2.6E-01,ND,3.1E-01,""
2016/2/3 4:00,17.9 ,16.6 ,16.8 ,17.9 ,15.8 ,17.0 ,16.3 ,17.4 ,15.6 ,1.9 ,2.3 ,8.2 ,8.0 ,ND,2.6E-01,ND,3.0E-01,""
2016/2/3 5:00,17.9 ,16.6 ,16.8 ,17.9 ,15.9 ,17.0 ,16.3 ,17.4 ,15.6 ,1.9 ,2.3 ,8.2 ,8.0 ,ND,2.6E-01,ND,3.0E-01,""
2016/2/3 6:00,17.9 ,16.6 ,16.8 ,17.9 ,15.9 ,17.1 ,16.3 ,17.4 ,15.6 ,1.9 ,2.3 ,8.1 ,7.9 ,ND,2.6E-01,ND,3.0E-01,""
2016/2/3 7:00,17.9 ,16.6 ,16.8 ,17.9 ,15.8 ,17.0 ,16.3 ,17.4 ,15.6 ,1.9 ,2.3 ,8.1 ,7.9 ,ND,2.6E-01,ND,3.0E-01,""
2016/2/3 8:00,17.8 ,16.6 ,16.8 ,17.9 ,15.8 ,17.0 ,16.3 ,17.4 ,15.6 ,1.9 ,2.3 ,8.1 ,7.8 ,ND,2.7E-01,ND,3.1E-01,""
2016/2/3 9:00,17.8 ,16.6 ,16.8 ,17.9 ,15.8 ,17.0 ,16.3 ,17.4 ,15.6 ,1.9 ,2.3 ,8.1 ,7.8 ,ND,2.6E-01,ND,3.0E-01,""
2016/2/3 10:00,17.8 ,16.6 ,16.8 ,17.9 ,15.8 ,17.0 ,16.3 ,17.4 ,15.6 ,1.9 ,2.3 ,8.1 ,7.8 ,ND,2.6E-01,-,-,""
2016/2/3 11:00,17.9 ,16.6 ,16.8 ,17.9 ,15.8 ,17.0 ,16.3 ,17.4 ,15.6 ,1.9 ,2.3 ,8.1 ,7.8 ,ND,2.6E-01,-,-,""
2016/2/3 12:00,17.8 ,16.6 ,16.8 ,17.9 ,15.8 ,17.0 ,16.2 ,17.4 ,15.5 ,1.9 ,2.3 ,8.1 ,7.8 ,ND,2.6E-01,-,-,""
2016/2/3 13:00,17.8 ,16.6 ,16.8 ,17.8 ,15.8 ,17.0 ,16.2 ,17.4 ,15.5 ,1.9 ,2.3 ,8.1 ,7.8 ,ND,2.6E-01,-,-,""
2016/2/3 14:00,17.8 ,16.6 ,16.8 ,17.9 ,15.8 ,17.0 ,16.3 ,17.4 ,15.6 ,1.9 ,2.3 ,8.1 ,7.8 ,ND,2.6E-01,-,-,""
2016/2/3 15:00,17.8 ,16.6 ,16.8 ,17.9 ,15.8 ,17.0 ,16.3 ,17.4 ,15.5 ,1.9 ,2.3 ,8.1 ,7.8 ,ND,2.6E-01,ND,3.0E-01,""
2016/2/3 16:00,17.8 ,16.5 ,16.8 ,17.8 ,15.8 ,17.0 ,16.2 ,17.4 ,15.5 ,1.9 ,2.3 ,8.1 ,7.8 ,ND,2.6E-01,ND,3.0E-01,""
2016/2/3 17:00,17.8 ,16.5 ,16.8 ,17.8 ,15.8 ,17.0 ,16.3 ,17.4 ,15.5 ,1.9 ,2.3 ,8.1 ,7.8 ,ND,2.6E-01,ND,3.0E-01,""
2016/2/3 18:00,17.8 ,16.6 ,16.8 ,17.8 ,15.8 ,17.0 ,16.3 ,17.4 ,15.5 ,1.9 ,2.3 ,8.1 ,7.8 ,ND,2.6E-01,ND,3.0E-01,""
2016/2/3 19:00,17.8 ,16.5 ,16.8 ,17.8 ,15.8 ,17.0 ,16.3 ,17.4 ,15.5 ,1.9 ,2.3 ,8.1 ,7.8 ,ND,2.6E-01,ND,3.0E-01,""
2016/2/3 20:00,17.8 ,16.5 ,16.8 ,17.8 ,15.8 ,17.0 ,16.3 ,17.4 ,15.5 ,1.9 ,2.3 ,8.0 ,7.8 ,ND,2.6E-01,ND,3.0E-01,""
2016/2/3 21:00,17.8 ,16.5 ,16.8 ,17.8 ,15.8 ,17.0 ,16.3 ,17.4 ,15.5 ,1.9 ,2.3 ,8.0 ,7.8 ,ND,2.6E-01,ND,3.0E-01,""
2016/2/3 22:00,17.8 ,16.5 ,16.8 ,17.8 ,15.8 ,17.0 ,16.2 ,17.4 ,15.5 ,1.9 ,2.3 ,8.0 ,7.8 ,ND,2.6E-01,ND,3.0E-01,""
2016/2/3 23:00,17.8 ,16.5 ,16.8 ,17.8 ,15.8 ,17.0 ,16.3 ,17.4 ,15.5 ,1.9 ,2.3 ,8.0 ,7.7 ,ND,2.6E-01,ND,3.0E-01,""
2016/2/4 0:00,17.8 ,16.5 ,16.8 ,17.8 ,15.8 ,17.0 ,16.2 ,17.4 ,15.5 ,1.9 ,2.3 ,8.0 ,7.7 ,ND,2.6E-01,ND,3.0E-01,""
2016/2/4 1:00,17.8 ,16.5 ,16.8 ,17.8 ,15.8 ,17.0 ,16.2 ,17.4 ,15.5 ,1.9 ,2.3 ,8.0 ,7.7 ,ND,2.6E-01,ND,3.0E-01,""
2016/2/4 2:00,17.8 ,16.5 ,16.8 ,17.8 ,15.8 ,17.0 ,16.2 ,17.4 ,15.5 ,1.9 ,2.3 ,8.0 ,7.6 ,ND,2.6E-01,ND,3.0E-01,""
2016/2/4 3:00,17.8 ,16.5 ,16.8 ,17.8 ,15.7 ,17.0 ,16.2 ,17.3 ,15.5 ,1.9 ,2.3 ,8.0 ,7.6 ,ND,2.6E-01,ND,3.0E-01,""
2016/2/4 4:00,17.8 ,16.5 ,16.8 ,17.8 ,15.7 ,17.0 ,16.2 ,17.3 ,15.5 ,1.9 ,2.3 ,7.9 ,7.6 ,ND,2.6E-01,ND,3.0E-01,""
2016/2/4 5:00,17.8 ,16.5 ,16.8 ,17.8 ,15.7 ,17.0 ,16.2 ,17.3 ,15.5 ,1.9 ,2.3 ,7.9 ,7.6 ,ND,2.6E-01,ND,3.0E-01,""
2016/2/4 6:00,17.8 ,16.5 ,16.8 ,17.8 ,15.8 ,17.0 ,16.2 ,17.3 ,15.5 ,1.9 ,2.3 ,7.9 ,7.6 ,ND,2.6E-01,ND,3.0E-01,""
2016/2/4 7:00,17.8 ,16.5 ,16.8 ,17.8 ,15.7 ,16.9 ,16.2 ,17.3 ,15.5 ,1.9 ,2.3 ,7.9 ,7.6 ,ND,2.6E-01,ND,3.0E-01,""
2016/2/4 8:00,17.8 ,16.5 ,16.8 ,17.8 ,15.7 ,17.0 ,16.2 ,17.3 ,15.5 ,1.9 ,2.3 ,7.8 ,7.6 ,ND,2.6E-01,ND,3.0E-01,""
2016/2/4 9:00,17.7 ,16.5 ,16.7 ,17.8 ,15.7 ,16.9 ,16.2 ,17.3 ,15.5 ,1.9 ,2.3 ,7.8 ,7.6 ,ND,2.6E-01,ND,3.0E-01,""
2016/2/4 10:00,17.7 ,16.5 ,16.7 ,17.8 ,15.7 ,16.9 ,16.1 ,17.3 ,15.5 ,1.9 ,2.3 ,7.8 ,7.6 ,ND,2.6E-01,ND,3.0E-01,""
2016/2/4 11:00,17.8 ,16.5 ,16.7 ,17.8 ,15.7 ,16.9 ,16.1 ,17.3 ,15.5 ,1.9 ,2.3 ,7.9 ,7.6 ,ND,2.6E-01,ND,3.0E-01,""
2016/2/4 12:00,17.8 ,16.5 ,16.7 ,17.8 ,15.7 ,16.9 ,16.1 ,17.3 ,15.5 ,1.9 ,2.3 ,8.0 ,7.6 ,ND,2.6E-01,ND,3.0E-01,""
2016/2/4 13:00,17.7 ,16.5 ,16.7 ,17.8 ,15.7 ,16.9 ,16.1 ,17.3 ,15.5 ,1.9 ,2.3 ,8.0 ,7.7 ,ND,2.6E-01,ND,3.0E-01,""
2016/2/4 14:00,17.7 ,16.5 ,16.7 ,17.7 ,15.7 ,16.9 ,16.1 ,17.3 ,15.4 ,1.9 ,2.3 ,8.0 ,7.7 ,ND,2.6E-01,ND,3.0E-01,""
2016/2/4 15:00,17.7 ,16.5 ,16.7 ,17.7 ,15.7 ,16.9 ,16.1 ,17.3 ,15.4 ,1.9 ,2.3 ,8.0 ,7.7 ,ND,2.6E-01,ND,3.0E-01,""
