,VESSEL BOTTOM HEAD(TE-2-3-69L1),VESSEL BOTTOM HEAD(TE-2-3-69L2),VESSEL BOTTOM HEAD(TE-2-3-69L3),VESSEL BOTTOM ABOVE SKIRT JOT(TE-2-3-69F1),VESSEL BOTTOM ABOVE SKIRT JOT(TE-2-3-69F2),VESSEL BOTTOM ABOVE SKIRT JOT(TE-2-3-69F3),VESSEL WALL ABOVE BOTTOM HEAD(TE-2-3-69H1),VESSEL WALL ABOVE BOTTOM HEAD(TE-2-3-69H2),VESSEL WALL ABOVE BOTTOM HEAD(TE-2-3-69H3),Volume of water injection to RPV(FDW),Volume of water injection to RPV(CS),Temperature in the water injection to the reactor�iFDW�j,Temperature in the water injection to the reactor�iCS�j,Radioactive concentration in PCV (Xe 135) System A[indicated value],Radioactive concentration in PCV (Xe 135) System A[detection limit],Radioactive concentration in PCV (Xe 135) System B[indicated value],Radioactive concentration in PCV (Xe 135) System B[detection limit],"note"
2016/3/11 13:00,17.4 ,16.2 ,16.3 ,17.3 ,15.8 ,16.7 ,16.1 ,17.1 ,15.4 ,1.9 ,2.5 ,-,-,ND,2.7E-01,ND,3.0E-01,""
2016/3/11 14:00,17.4 ,16.2 ,16.3 ,17.3 ,15.7 ,16.7 ,16.1 ,17.0 ,15.4 ,1.9 ,2.5 ,-,-,ND,2.7E-01,ND,3.0E-01,""
2016/3/11 15:00,17.4 ,16.2 ,16.3 ,17.3 ,15.8 ,16.7 ,16.1 ,17.1 ,15.4 ,1.9 ,2.5 ,-,-,ND,2.7E-01,ND,3.0E-01,""
2016/3/11 16:00,17.4 ,16.2 ,16.3 ,17.3 ,15.8 ,16.7 ,16.1 ,17.0 ,15.4 ,1.9 ,2.5 ,-,-,ND,2.7E-01,ND,3.0E-01,""
2016/3/11 17:00,17.4 ,16.3 ,16.3 ,17.3 ,15.8 ,16.7 ,16.1 ,17.0 ,15.4 ,1.9 ,2.5 ,-,-,ND,2.7E-01,ND,3.0E-01,""
2016/3/11 18:00,17.4 ,16.2 ,16.3 ,17.3 ,15.8 ,16.7 ,16.1 ,17.0 ,15.4 ,1.9 ,2.5 ,-,-,ND,2.7E-01,ND,3.0E-01,""
2016/3/11 19:00,17.4 ,16.3 ,16.3 ,17.3 ,15.8 ,16.7 ,16.1 ,17.0 ,15.4 ,1.9 ,2.5 ,-,-,ND,2.7E-01,ND,3.0E-01,""
2016/3/11 20:00,17.4 ,16.2 ,16.3 ,17.3 ,15.8 ,16.7 ,16.1 ,17.1 ,15.4 ,1.9 ,2.5 ,-,-,ND,2.7E-01,ND,3.0E-01,""
2016/3/11 21:00,17.4 ,16.2 ,16.3 ,17.3 ,15.8 ,16.7 ,16.1 ,17.0 ,15.4 ,1.9 ,2.5 ,-,-,ND,2.7E-01,ND,3.0E-01,""
2016/3/11 22:00,17.4 ,16.3 ,16.3 ,17.3 ,15.8 ,16.7 ,16.1 ,17.0 ,15.4 ,1.9 ,2.5 ,-,-,ND,2.7E-01,ND,3.0E-01,""
2016/3/11 23:00,17.4 ,16.3 ,16.3 ,17.3 ,15.8 ,16.7 ,16.1 ,17.0 ,15.4 ,1.9 ,2.5 ,-,-,ND,2.7E-01,ND,3.0E-01,""
2016/3/12 0:00,17.4 ,16.3 ,16.3 ,17.3 ,15.8 ,16.7 ,16.1 ,17.1 ,15.4 ,1.9 ,2.5 ,-,-,ND,2.7E-01,ND,3.0E-01,""
2016/3/12 1:00,17.4 ,16.2 ,16.3 ,17.3 ,15.8 ,16.7 ,16.1 ,17.0 ,15.4 ,1.8 ,2.5 ,-,-,ND,2.7E-01,ND,3.0E-01,""
2016/3/12 2:00,17.4 ,16.3 ,16.3 ,17.3 ,15.8 ,16.7 ,16.1 ,17.1 ,15.4 ,1.9 ,2.5 ,-,-,ND,2.7E-01,ND,3.0E-01,""
2016/3/12 3:00,17.4 ,16.2 ,16.3 ,17.3 ,15.8 ,16.7 ,16.1 ,17.1 ,15.4 ,1.8 ,2.5 ,-,-,ND,2.7E-01,ND,3.0E-01,""
2016/3/12 4:00,17.4 ,16.2 ,16.3 ,17.3 ,15.8 ,16.7 ,16.1 ,17.1 ,15.4 ,1.9 ,2.5 ,-,-,ND,2.7E-01,ND,3.0E-01,""
2016/3/12 5:00,17.4 ,16.3 ,16.3 ,17.3 ,15.8 ,16.7 ,16.1 ,17.1 ,15.4 ,1.8 ,2.5 ,-,-,ND,2.7E-01,ND,3.0E-01,""
2016/3/12 6:00,17.4 ,16.3 ,16.3 ,17.3 ,15.8 ,16.7 ,16.1 ,17.0 ,15.4 ,1.9 ,2.5 ,-,-,ND,2.7E-01,ND,3.0E-01,""
2016/3/12 7:00,17.4 ,16.3 ,16.3 ,17.3 ,15.8 ,16.7 ,16.1 ,17.1 ,15.4 ,1.9 ,2.5 ,-,-,ND,2.7E-01,ND,3.0E-01,""
2016/3/12 8:00,17.4 ,16.3 ,16.3 ,17.3 ,15.8 ,16.7 ,16.1 ,17.1 ,15.4 ,1.9 ,2.5 ,-,-,ND,2.7E-01,ND,3.0E-01,""
2016/3/12 9:00,17.4 ,16.3 ,16.3 ,17.3 ,15.8 ,16.7 ,16.1 ,17.1 ,15.4 ,1.9 ,2.5 ,-,-,ND,2.7E-01,ND,3.0E-01,""
2016/3/12 10:00,17.4 ,16.3 ,16.3 ,17.3 ,15.8 ,16.7 ,16.1 ,17.1 ,15.4 ,1.8 ,2.5 ,-,-,ND,2.7E-01,ND,3.0E-01,""
2016/3/12 11:00,17.4 ,16.2 ,16.3 ,17.3 ,15.8 ,16.7 ,16.1 ,17.0 ,15.4 ,1.8 ,2.5 ,-,-,ND,2.7E-01,ND,3.0E-01,""
2016/3/12 12:00,17.4 ,16.3 ,16.3 ,17.3 ,15.8 ,16.7 ,16.1 ,17.0 ,15.4 ,1.8 ,2.5 ,-,-,ND,2.7E-01,ND,3.0E-01,""
2016/3/12 13:00,17.4 ,16.3 ,16.3 ,17.3 ,15.8 ,16.7 ,16.1 ,17.0 ,15.4 ,1.9 ,2.5 ,-,-,ND,2.7E-01,ND,3.0E-01,""
2016/3/12 14:00,17.4 ,16.2 ,16.3 ,17.3 ,15.8 ,16.7 ,16.1 ,17.0 ,15.4 ,1.9 ,2.5 ,-,-,ND,2.7E-01,ND,3.0E-01,""
2016/3/12 15:00,17.4 ,16.2 ,16.3 ,17.3 ,15.8 ,16.7 ,16.1 ,17.1 ,15.4 ,1.8 ,2.5 ,-,-,ND,2.7E-01,ND,3.0E-01,""
2016/3/12 16:00,17.4 ,16.2 ,16.3 ,17.3 ,15.8 ,16.7 ,16.1 ,17.0 ,15.4 ,1.9 ,2.5 ,-,-,ND,2.7E-01,ND,3.0E-01,""
2016/3/12 17:00,17.4 ,16.2 ,16.3 ,17.3 ,15.8 ,16.7 ,16.1 ,17.0 ,15.4 ,1.8 ,2.5 ,-,-,ND,2.7E-01,ND,3.0E-01,""
2016/3/12 18:00,17.4 ,16.2 ,16.3 ,17.3 ,15.8 ,16.7 ,16.1 ,17.0 ,15.4 ,1.8 ,2.5 ,-,-,ND,2.7E-01,ND,3.0E-01,""
2016/3/12 19:00,17.4 ,16.3 ,16.3 ,17.3 ,15.8 ,16.7 ,16.1 ,17.0 ,15.4 ,1.8 ,2.5 ,-,-,ND,2.7E-01,ND,3.0E-01,""
2016/3/12 20:00,17.4 ,16.2 ,16.3 ,17.3 ,15.8 ,16.7 ,16.1 ,17.0 ,15.4 ,1.8 ,2.5 ,-,-,ND,2.7E-01,ND,3.0E-01,""
2016/3/12 21:00,17.4 ,16.2 ,16.3 ,17.3 ,15.8 ,16.7 ,16.1 ,17.0 ,15.4 ,1.8 ,2.4 ,-,-,ND,2.7E-01,ND,3.0E-01,""
2016/3/12 22:00,17.4 ,16.2 ,16.3 ,17.3 ,15.8 ,16.7 ,16.1 ,17.0 ,15.4 ,1.8 ,2.4 ,-,-,ND,2.7E-01,ND,3.0E-01,""
2016/3/12 23:00,17.4 ,16.2 ,16.3 ,17.3 ,15.8 ,16.7 ,16.1 ,17.0 ,15.4 ,1.8 ,2.4 ,-,-,ND,2.7E-01,ND,3.0E-01,""
2016/3/13 0:00,17.4 ,16.2 ,16.3 ,17.3 ,15.7 ,16.7 ,16.1 ,17.0 ,15.4 ,1.8 ,2.5 ,-,-,ND,2.7E-01,ND,3.0E-01,""
2016/3/13 1:00,17.4 ,16.2 ,16.3 ,17.3 ,15.8 ,16.7 ,16.1 ,17.0 ,15.4 ,1.8 ,2.4 ,-,-,ND,2.7E-01,ND,3.0E-01,""
2016/3/13 2:00,17.4 ,16.2 ,16.3 ,17.3 ,15.8 ,16.7 ,16.1 ,17.1 ,15.4 ,1.8 ,2.5 ,-,-,ND,2.7E-01,ND,3.0E-01,""
2016/3/13 3:00,17.4 ,16.2 ,16.3 ,17.3 ,15.8 ,16.7 ,16.1 ,17.0 ,15.4 ,1.8 ,2.5 ,-,-,ND,2.7E-01,ND,3.0E-01,""
2016/3/13 4:00,17.4 ,16.3 ,16.3 ,17.3 ,15.8 ,16.7 ,16.1 ,17.0 ,15.4 ,1.8 ,2.4 ,-,-,ND,2.7E-01,ND,3.0E-01,""
2016/3/13 5:00,17.4 ,16.2 ,16.3 ,17.3 ,15.8 ,16.7 ,16.1 ,17.1 ,15.4 ,1.8 ,2.4 ,-,-,ND,2.7E-01,ND,3.0E-01,""
2016/3/13 6:00,17.4 ,16.3 ,16.3 ,17.3 ,15.8 ,16.7 ,16.1 ,17.0 ,15.4 ,1.8 ,2.4 ,-,-,ND,2.7E-01,ND,3.0E-01,""
2016/3/13 7:00,17.4 ,16.3 ,16.3 ,17.3 ,15.8 ,16.7 ,16.1 ,17.0 ,15.4 ,1.8 ,2.4 ,-,-,ND,2.7E-01,ND,3.0E-01,""
2016/3/13 8:00,17.4 ,16.2 ,16.3 ,17.3 ,15.8 ,16.7 ,16.1 ,17.0 ,15.4 ,1.8 ,2.4 ,-,-,ND,2.7E-01,ND,3.0E-01,""
2016/3/13 9:00,17.4 ,16.3 ,16.3 ,17.3 ,15.8 ,16.7 ,16.1 ,17.0 ,15.4 ,1.8 ,2.4 ,-,-,ND,2.7E-01,ND,3.0E-01,""
2016/3/13 10:00,17.4 ,16.3 ,16.3 ,17.3 ,15.8 ,16.7 ,16.0 ,17.0 ,15.4 ,1.8 ,2.4 ,-,-,ND,2.7E-01,ND,3.0E-01,""
2016/3/13 11:00,17.4 ,16.2 ,16.3 ,17.3 ,15.8 ,16.7 ,16.0 ,17.0 ,15.4 ,1.8 ,2.4 ,-,-,ND,2.7E-01,ND,3.0E-01,""
2016/3/13 12:00,17.4 ,16.3 ,16.3 ,17.3 ,15.8 ,16.7 ,16.0 ,17.0 ,15.4 ,2.0 ,2.5 ,-,-,ND,2.7E-01,ND,3.0E-01,""
2016/3/13 13:00,17.4 ,16.3 ,16.3 ,17.3 ,15.8 ,16.7 ,16.0 ,17.1 ,15.4 ,2.0 ,2.5 ,-,-,ND,2.7E-01,ND,3.0E-01,""
2016/3/13 14:00,17.4 ,16.2 ,16.3 ,17.3 ,15.7 ,16.7 ,16.0 ,17.0 ,15.4 ,2.0 ,2.5 ,-,-,ND,2.7E-01,ND,3.0E-01,""
2016/3/13 15:00,17.4 ,16.2 ,16.3 ,17.3 ,15.7 ,16.7 ,16.0 ,17.0 ,15.4 ,2.0 ,2.5 ,-,-,ND,2.7E-01,ND,3.0E-01,""
2016/3/13 16:00,17.4 ,16.2 ,16.3 ,17.3 ,15.7 ,16.7 ,16.0 ,17.0 ,15.4 ,2.0 ,2.5 ,-,-,ND,2.7E-01,ND,3.0E-01,""
2016/3/13 17:00,17.4 ,16.3 ,16.3 ,17.3 ,15.8 ,16.7 ,16.0 ,17.0 ,15.4 ,2.0 ,2.5 ,-,-,ND,2.7E-01,ND,3.0E-01,""
2016/3/13 18:00,17.4 ,16.2 ,16.3 ,17.3 ,15.8 ,16.7 ,16.0 ,17.0 ,15.4 ,2.0 ,2.4 ,-,-,ND,2.7E-01,ND,3.0E-01,""
2016/3/13 19:00,17.4 ,16.2 ,16.3 ,17.3 ,15.8 ,16.7 ,16.0 ,17.0 ,15.4 ,2.0 ,2.4 ,-,-,ND,2.7E-01,ND,3.0E-01,""
2016/3/13 20:00,17.4 ,16.2 ,16.3 ,17.3 ,15.8 ,16.7 ,16.0 ,17.0 ,15.4 ,2.0 ,2.4 ,-,-,ND,2.7E-01,ND,3.0E-01,""
2016/3/13 21:00,17.4 ,16.3 ,16.3 ,17.3 ,15.8 ,16.7 ,16.1 ,17.0 ,15.4 ,2.0 ,2.4 ,-,-,ND,2.7E-01,ND,3.0E-01,""
2016/3/13 22:00,17.4 ,16.3 ,16.3 ,17.3 ,15.7 ,16.7 ,16.1 ,17.0 ,15.4 ,2.0 ,2.4 ,-,-,ND,2.7E-01,ND,3.0E-01,""
2016/3/13 23:00,17.4 ,16.3 ,16.3 ,17.3 ,15.7 ,16.7 ,16.1 ,17.0 ,15.4 ,2.0 ,2.4 ,-,-,ND,2.7E-01,ND,3.0E-01,""
2016/3/14 0:00,17.4 ,16.3 ,16.3 ,17.3 ,15.8 ,16.7 ,16.1 ,17.0 ,15.4 ,2.0 ,2.4 ,-,-,ND,2.7E-01,ND,3.0E-01,""
2016/3/14 1:00,17.4 ,16.3 ,16.3 ,17.3 ,15.8 ,16.7 ,16.1 ,17.1 ,15.4 ,2.0 ,2.4 ,-,-,ND,2.7E-01,ND,3.0E-01,""
2016/3/14 2:00,17.4 ,16.3 ,16.3 ,17.3 ,15.7 ,16.7 ,16.1 ,17.0 ,15.4 ,2.0 ,2.4 ,-,-,ND,2.7E-01,ND,3.0E-01,""
2016/3/14 3:00,17.4 ,16.3 ,16.3 ,17.3 ,15.8 ,16.7 ,16.1 ,17.0 ,15.4 ,2.0 ,2.4 ,-,-,ND,2.7E-01,ND,3.0E-01,""
2016/3/14 4:00,17.4 ,16.3 ,16.3 ,17.3 ,15.8 ,16.7 ,16.1 ,17.1 ,15.4 ,2.0 ,2.4 ,-,-,ND,2.7E-01,ND,3.0E-01,""
2016/3/14 5:00,17.4 ,16.3 ,16.3 ,17.3 ,15.8 ,16.7 ,16.1 ,17.0 ,15.4 ,2.0 ,2.4 ,-,-,ND,2.7E-01,ND,3.0E-01,""
2016/3/14 6:00,17.4 ,16.3 ,16.3 ,17.3 ,15.8 ,16.7 ,16.1 ,17.0 ,15.4 ,2.0 ,2.4 ,-,-,ND,2.7E-01,ND,3.0E-01,""
2016/3/14 7:00,17.4 ,16.2 ,16.3 ,17.3 ,15.8 ,16.7 ,16.1 ,17.1 ,15.4 ,2.0 ,2.4 ,-,-,ND,2.7E-01,ND,3.0E-01,""
2016/3/14 8:00,17.4 ,16.2 ,16.3 ,17.3 ,15.8 ,16.7 ,16.1 ,17.0 ,15.4 ,2.0 ,2.4 ,-,-,ND,2.7E-01,ND,3.0E-01,""
2016/3/14 9:00,17.4 ,16.2 ,16.3 ,17.3 ,15.8 ,16.7 ,16.1 ,17.0 ,15.4 ,2.0 ,2.4 ,-,-,ND,2.7E-01,ND,3.0E-01,""
2016/3/14 10:00,17.4 ,16.2 ,16.3 ,17.3 ,15.8 ,16.7 ,16.1 ,17.0 ,15.4 ,2.0 ,2.4 ,-,-,ND,2.7E-01,ND,3.0E-01,""
2016/3/14 11:00,17.4 ,16.3 ,16.3 ,17.3 ,15.8 ,16.7 ,16.1 ,17.0 ,15.4 ,2.0 ,2.4 ,-,-,ND,2.7E-01,ND,3.0E-01,""
2016/3/14 12:00,17.4 ,16.3 ,16.3 ,17.3 ,15.8 ,16.7 ,16.1 ,17.1 ,15.4 ,2.0 ,2.4 ,-,-,ND,2.7E-01,ND,3.0E-01,""
2016/3/14 13:00,17.4 ,16.2 ,16.3 ,17.3 ,15.8 ,16.7 ,16.1 ,17.0 ,15.4 ,2.0 ,2.4 ,-,-,ND,2.7E-01,ND,3.0E-01,""
2016/3/14 14:00,17.4 ,16.2 ,16.3 ,17.3 ,15.8 ,16.7 ,16.1 ,17.0 ,15.4 ,1.9 ,2.4 ,-,-,ND,2.7E-01,ND,3.0E-01,""
2016/3/14 15:00,17.4 ,16.2 ,16.3 ,17.3 ,15.8 ,16.7 ,16.1 ,17.0 ,15.4 ,2.0 ,2.4 ,-,-,ND,2.7E-01,ND,3.0E-01,""
2016/3/14 16:00,17.4 ,16.3 ,16.3 ,17.3 ,15.8 ,16.7 ,16.1 ,17.0 ,15.4 ,1.9 ,2.4 ,-,-,ND,2.7E-01,ND,3.0E-01,""
2016/3/14 17:00,17.4 ,16.2 ,16.3 ,17.3 ,15.8 ,16.7 ,16.1 ,17.0 ,15.4 ,1.9 ,2.4 ,-,-,ND,2.7E-01,ND,3.0E-01,""
2016/3/14 18:00,17.4 ,16.2 ,16.3 ,17.3 ,15.8 ,16.7 ,16.1 ,17.0 ,15.4 ,1.9 ,2.4 ,-,-,ND,2.7E-01,ND,3.0E-01,""
2016/3/14 19:00,17.4 ,16.3 ,16.3 ,17.3 ,15.8 ,16.7 ,16.1 ,17.0 ,15.4 ,1.9 ,2.4 ,-,-,ND,2.7E-01,ND,3.0E-01,""
2016/3/14 20:00,17.4 ,16.2 ,16.3 ,17.3 ,15.8 ,16.7 ,16.1 ,17.0 ,15.4 ,1.9 ,2.4 ,-,-,ND,2.7E-01,ND,3.0E-01,""
2016/3/14 21:00,17.4 ,16.2 ,16.3 ,17.3 ,15.8 ,16.7 ,16.1 ,17.0 ,15.4 ,1.9 ,2.4 ,-,-,ND,2.7E-01,ND,3.0E-01,""
2016/3/14 22:00,17.4 ,16.2 ,16.3 ,17.3 ,15.8 ,16.7 ,16.1 ,17.0 ,15.4 ,1.9 ,2.4 ,-,-,ND,2.7E-01,ND,3.0E-01,""
2016/3/14 23:00,17.4 ,16.2 ,16.3 ,17.3 ,15.8 ,16.7 ,16.1 ,17.0 ,15.4 ,1.9 ,2.4 ,-,-,ND,2.7E-01,ND,3.0E-01,""
2016/3/15 0:00,17.4 ,16.2 ,16.3 ,17.3 ,15.8 ,16.7 ,16.1 ,17.0 ,15.4 ,1.9 ,2.4 ,-,-,ND,2.7E-01,ND,3.0E-01,""
2016/3/15 1:00,17.4 ,16.2 ,16.3 ,17.3 ,15.8 ,16.7 ,16.1 ,17.0 ,15.4 ,1.9 ,2.4 ,-,-,ND,2.7E-01,ND,3.0E-01,""
2016/3/15 2:00,17.4 ,16.2 ,16.3 ,17.3 ,15.8 ,16.7 ,16.1 ,17.0 ,15.4 ,1.9 ,2.4 ,-,-,ND,2.7E-01,ND,3.0E-01,""
2016/3/15 3:00,17.4 ,16.2 ,16.3 ,17.3 ,15.8 ,16.7 ,16.1 ,17.0 ,15.4 ,1.9 ,2.4 ,-,-,ND,2.7E-01,ND,3.0E-01,""
2016/3/15 4:00,17.4 ,16.2 ,16.3 ,17.3 ,15.8 ,16.7 ,16.1 ,17.0 ,15.4 ,1.9 ,2.4 ,-,-,ND,2.7E-01,ND,3.0E-01,""
2016/3/15 5:00,17.4 ,16.2 ,16.3 ,17.3 ,15.8 ,16.7 ,16.1 ,17.0 ,15.4 ,1.9 ,2.4 ,-,-,ND,2.7E-01,ND,3.0E-01,""
2016/3/15 6:00,17.4 ,16.2 ,16.3 ,17.3 ,15.8 ,16.7 ,16.1 ,17.0 ,15.4 ,1.9 ,2.4 ,-,-,ND,2.7E-01,ND,3.0E-01,""
2016/3/15 7:00,17.4 ,16.2 ,16.3 ,17.3 ,15.7 ,16.7 ,16.1 ,17.0 ,15.4 ,1.9 ,2.4 ,-,-,ND,2.7E-01,ND,3.0E-01,""
2016/3/15 8:00,17.4 ,16.2 ,16.3 ,17.3 ,15.8 ,16.7 ,16.1 ,17.0 ,15.4 ,1.9 ,2.4 ,-,-,ND,2.7E-01,ND,3.0E-01,""
2016/3/15 9:00,17.4 ,16.2 ,16.3 ,17.3 ,15.8 ,16.7 ,16.1 ,17.0 ,15.4 ,1.9 ,2.4 ,-,-,ND,2.7E-01,ND,3.0E-01,""
2016/3/15 10:00,17.4 ,16.2 ,16.3 ,17.3 ,15.8 ,16.7 ,16.1 ,17.0 ,15.4 ,1.9 ,2.4 ,-,-,ND,2.7E-01,ND,3.0E-01,""
2016/3/15 11:00,17.4 ,16.2 ,16.3 ,17.3 ,15.8 ,16.7 ,16.1 ,17.0 ,15.4 ,1.9 ,2.4 ,-,-,ND,2.7E-01,ND,3.0E-01,""
2016/3/15 12:00,17.4 ,16.2 ,16.3 ,17.3 ,15.8 ,16.7 ,16.1 ,17.0 ,15.4 ,1.9 ,2.4 ,-,-,ND,2.7E-01,ND,3.0E-01,""
2016/3/15 13:00,17.4 ,16.2 ,16.3 ,17.3 ,15.8 ,16.7 ,16.1 ,17.0 ,15.4 ,1.9 ,2.4 ,-,-,ND,2.7E-01,ND,3.0E-01,""
2016/3/15 14:00,17.4 ,16.2 ,16.3 ,17.3 ,15.8 ,16.7 ,16.1 ,17.0 ,15.4 ,1.9 ,2.4 ,-,-,ND,2.7E-01,ND,3.0E-01,""
2016/3/15 15:00,17.4 ,16.2 ,16.3 ,17.3 ,15.8 ,16.7 ,16.1 ,17.0 ,15.4 ,1.9 ,2.4 ,-,-,ND,2.7E-01,ND,3.0E-01,""
2016/3/15 16:00,17.4 ,16.2 ,16.3 ,17.3 ,15.8 ,16.7 ,16.1 ,17.0 ,15.4 ,1.9 ,2.4 ,-,-,ND,2.7E-01,ND,3.0E-01,""
2016/3/15 17:00,17.4 ,16.2 ,16.3 ,17.3 ,15.8 ,16.7 ,16.1 ,17.1 ,15.4 ,1.9 ,2.4 ,-,-,ND,2.7E-01,ND,3.0E-01,""
2016/3/15 18:00,17.4 ,16.2 ,16.3 ,17.3 ,15.8 ,16.7 ,16.1 ,17.1 ,15.4 ,1.9 ,2.4 ,-,-,ND,2.7E-01,ND,3.0E-01,""
2016/3/15 19:00,17.4 ,16.2 ,16.3 ,17.3 ,15.8 ,16.7 ,16.1 ,17.0 ,15.4 ,1.9 ,2.4 ,-,-,ND,2.7E-01,ND,3.0E-01,""
2016/3/15 20:00,17.4 ,16.2 ,16.3 ,17.3 ,15.8 ,16.7 ,16.1 ,17.0 ,15.4 ,1.9 ,2.4 ,-,-,ND,2.7E-01,ND,3.0E-01,""
2016/3/15 21:00,17.4 ,16.2 ,16.3 ,17.3 ,15.8 ,16.7 ,16.1 ,17.0 ,15.4 ,1.9 ,2.4 ,-,-,ND,2.7E-01,ND,3.0E-01,""
2016/3/15 22:00,17.4 ,16.2 ,16.3 ,17.3 ,15.8 ,16.7 ,16.1 ,17.0 ,15.4 ,1.9 ,2.4 ,-,-,ND,2.7E-01,ND,3.0E-01,""
2016/3/15 23:00,17.4 ,16.2 ,16.3 ,17.3 ,15.8 ,16.7 ,16.1 ,17.0 ,15.4 ,1.9 ,2.4 ,-,-,ND,2.7E-01,ND,3.0E-01,""
2016/3/16 0:00,17.4 ,16.2 ,16.3 ,17.3 ,15.8 ,16.7 ,16.1 ,17.0 ,15.4 ,1.9 ,2.4 ,-,-,ND,2.7E-01,ND,3.0E-01,""
2016/3/16 1:00,17.4 ,16.2 ,16.3 ,17.3 ,15.8 ,16.7 ,16.1 ,17.0 ,15.4 ,1.9 ,2.4 ,-,-,ND,2.7E-01,ND,3.0E-01,""
2016/3/16 2:00,17.4 ,16.2 ,16.3 ,17.3 ,15.8 ,16.7 ,16.1 ,17.0 ,15.4 ,1.9 ,2.4 ,-,-,ND,2.7E-01,ND,3.0E-01,""
2016/3/16 3:00,17.4 ,16.2 ,16.3 ,17.3 ,15.8 ,16.7 ,16.1 ,17.0 ,15.4 ,1.9 ,2.4 ,-,-,ND,2.7E-01,ND,3.0E-01,""
2016/3/16 4:00,17.4 ,16.2 ,16.3 ,17.3 ,15.8 ,16.7 ,16.1 ,17.0 ,15.4 ,1.8 ,2.4 ,-,-,ND,2.7E-01,ND,3.0E-01,""
2016/3/16 5:00,17.4 ,16.2 ,16.3 ,17.3 ,15.8 ,16.7 ,16.1 ,17.0 ,15.4 ,1.8 ,2.4 ,-,-,ND,2.7E-01,ND,3.0E-01,""
2016/3/16 6:00,17.4 ,16.2 ,16.3 ,17.3 ,15.8 ,16.7 ,16.1 ,17.0 ,15.4 ,1.8 ,2.4 ,-,-,ND,2.7E-01,ND,3.0E-01,""
2016/3/16 7:00,17.4 ,16.2 ,16.3 ,17.3 ,15.8 ,16.7 ,16.1 ,17.0 ,15.4 ,1.8 ,2.4 ,-,-,ND,2.7E-01,ND,3.0E-01,""
2016/3/16 8:00,17.4 ,16.2 ,16.3 ,17.3 ,15.8 ,16.7 ,16.1 ,17.0 ,15.4 ,1.8 ,2.4 ,-,-,ND,2.7E-01,ND,3.0E-01,""
2016/3/16 9:00,17.4 ,16.2 ,16.3 ,17.3 ,15.8 ,16.7 ,16.1 ,17.0 ,15.4 ,1.8 ,2.4 ,-,-,ND,2.7E-01,ND,3.0E-01,""
2016/3/16 10:00,17.4 ,16.2 ,16.3 ,17.3 ,15.8 ,16.7 ,16.1 ,17.0 ,15.4 ,1.9 ,2.4 ,-,-,ND,2.7E-01,ND,3.0E-01,""
2016/3/16 11:00,17.4 ,16.2 ,16.3 ,17.3 ,15.8 ,16.7 ,16.1 ,17.0 ,15.4 ,1.8 ,2.4 ,-,-,ND,2.7E-01,ND,3.0E-01,""
2016/3/16 12:00,17.4 ,16.2 ,16.3 ,17.3 ,15.8 ,16.7 ,16.1 ,17.0 ,15.4 ,1.8 ,2.4 ,-,-,ND,2.7E-01,ND,3.0E-01,""
2016/3/16 13:00,17.3 ,16.2 ,16.3 ,17.3 ,15.8 ,16.7 ,16.0 ,17.0 ,15.4 ,1.8 ,2.4 ,-,-,ND,2.7E-01,ND,3.0E-01,""
2016/3/16 14:00,17.4 ,16.2 ,16.3 ,17.3 ,15.8 ,16.7 ,16.1 ,17.0 ,15.4 ,1.8 ,2.4 ,-,-,ND,2.7E-01,ND,3.0E-01,""
2016/3/16 15:00,17.4 ,16.2 ,16.3 ,17.3 ,15.8 ,16.7 ,16.1 ,17.0 ,15.4 ,1.8 ,2.4 ,-,-,ND,2.7E-01,ND,3.0E-01,""
2016/3/16 16:00,17.4 ,16.2 ,16.3 ,17.3 ,15.8 ,16.7 ,16.1 ,17.0 ,15.4 ,1.8 ,2.4 ,-,-,ND,2.7E-01,ND,3.0E-01,""
2016/3/16 17:00,17.4 ,16.2 ,16.3 ,17.3 ,15.8 ,16.7 ,16.0 ,17.0 ,15.4 ,1.8 ,2.4 ,-,-,ND,2.7E-01,ND,3.0E-01,""
2016/3/16 18:00,17.4 ,16.2 ,16.3 ,17.3 ,15.8 ,16.7 ,16.0 ,17.0 ,15.4 ,2.2 ,2.5 ,-,-,ND,2.7E-01,ND,3.0E-01,""
2016/3/16 19:00,17.4 ,16.2 ,16.3 ,17.3 ,15.8 ,16.7 ,16.1 ,17.0 ,15.4 ,2.2 ,2.5 ,-,-,ND,2.7E-01,ND,3.0E-01,""
2016/3/16 20:00,17.4 ,16.2 ,16.3 ,17.3 ,15.8 ,16.7 ,16.1 ,17.0 ,15.4 ,2.2 ,2.5 ,-,-,ND,2.7E-01,ND,3.0E-01,""
2016/3/16 21:00,17.4 ,16.2 ,16.3 ,17.3 ,15.8 ,16.7 ,16.1 ,17.0 ,15.4 ,2.2 ,2.5 ,-,-,ND,2.7E-01,ND,3.0E-01,""
2016/3/16 22:00,17.4 ,16.2 ,16.3 ,17.3 ,15.8 ,16.7 ,16.1 ,17.0 ,15.4 ,2.2 ,2.5 ,-,-,ND,2.7E-01,ND,3.0E-01,""
2016/3/16 23:00,17.4 ,16.2 ,16.3 ,17.3 ,15.8 ,16.7 ,16.1 ,17.0 ,15.4 ,2.2 ,2.5 ,-,-,ND,2.7E-01,ND,3.0E-01,""
2016/3/17 0:00,17.4 ,16.2 ,16.3 ,17.3 ,15.8 ,16.7 ,16.1 ,17.0 ,15.4 ,2.2 ,2.5 ,-,-,ND,2.7E-01,ND,3.0E-01,""
2016/3/17 1:00,17.4 ,16.2 ,16.3 ,17.3 ,15.8 ,16.7 ,16.1 ,17.0 ,15.4 ,2.2 ,2.5 ,-,-,ND,2.7E-01,ND,3.0E-01,""
2016/3/17 2:00,17.4 ,16.2 ,16.3 ,17.3 ,15.8 ,16.7 ,16.1 ,17.0 ,15.4 ,2.1 ,2.5 ,-,-,ND,2.7E-01,ND,3.0E-01,""
2016/3/17 3:00,17.4 ,16.2 ,16.3 ,17.3 ,15.8 ,16.7 ,16.1 ,17.0 ,15.4 ,2.2 ,2.5 ,-,-,ND,2.7E-01,ND,3.0E-01,""
2016/3/17 4:00,17.4 ,16.2 ,16.3 ,17.3 ,15.8 ,16.7 ,16.1 ,17.0 ,15.4 ,2.2 ,2.5 ,-,-,ND,2.7E-01,ND,3.0E-01,""
2016/3/17 5:00,17.4 ,16.2 ,16.3 ,17.3 ,15.8 ,16.7 ,16.1 ,17.0 ,15.4 ,2.1 ,2.5 ,-,-,ND,2.7E-01,ND,3.0E-01,""
2016/3/17 6:00,17.4 ,16.2 ,16.3 ,17.3 ,15.8 ,16.7 ,16.1 ,17.0 ,15.4 ,2.2 ,2.5 ,-,-,ND,2.7E-01,ND,3.0E-01,""
2016/3/17 7:00,17.4 ,16.2 ,16.3 ,17.3 ,15.8 ,16.7 ,16.1 ,17.0 ,15.4 ,2.1 ,2.5 ,-,-,ND,2.7E-01,ND,3.0E-01,""
2016/3/17 8:00,17.4 ,16.2 ,16.3 ,17.3 ,15.8 ,16.7 ,16.1 ,17.0 ,15.4 ,2.1 ,2.5 ,-,-,ND,2.7E-01,ND,3.0E-01,""
2016/3/17 9:00,17.4 ,16.2 ,16.3 ,17.3 ,15.8 ,16.7 ,16.1 ,17.0 ,15.4 ,2.1 ,2.5 ,-,-,ND,2.7E-01,ND,3.0E-01,""
2016/3/17 10:00,17.4 ,16.2 ,16.3 ,17.3 ,15.8 ,16.7 ,16.1 ,17.0 ,15.4 ,2.2 ,2.5 ,-,-,-,-,-,-,""
2016/3/17 11:00,17.4 ,16.2 ,16.3 ,17.3 ,15.8 ,16.7 ,16.1 ,17.0 ,15.4 ,2.1 ,2.5 ,-,-,-,-,-,-,""
2016/3/17 12:00,17.4 ,16.2 ,16.3 ,17.3 ,15.8 ,16.7 ,16.1 ,17.0 ,15.4 ,2.1 ,2.5 ,-,-,-,-,-,-,""
2016/3/17 13:00,17.4 ,16.2 ,16.3 ,17.3 ,15.8 ,16.7 ,16.1 ,17.0 ,15.4 ,2.1 ,2.5 ,-,-,-,-,-,-,""
2016/3/17 14:00,17.4 ,16.2 ,16.3 ,17.3 ,15.8 ,16.7 ,16.1 ,17.0 ,15.4 ,2.1 ,2.5 ,-,-,-,-,-,-,""
2016/3/17 15:00,17.4 ,16.2 ,16.3 ,17.3 ,15.8 ,16.7 ,16.1 ,17.0 ,15.4 ,2.1 ,2.5 ,-,-,-,-,-,-,""
2016/3/17 16:00,17.4 ,16.2 ,16.3 ,17.3 ,15.8 ,16.7 ,16.1 ,17.0 ,15.4 ,2.1 ,2.5 ,-,-,-,-,-,-,""
2016/3/17 17:00,17.4 ,16.2 ,16.3 ,17.3 ,15.8 ,16.7 ,16.1 ,17.0 ,15.4 ,2.1 ,2.4 ,-,-,-,-,-,-,""
2016/3/17 18:00,17.4 ,16.2 ,16.3 ,17.3 ,15.8 ,16.7 ,16.1 ,17.0 ,15.4 ,2.1 ,2.4 ,-,-,-,-,-,-,""
2016/3/17 19:00,17.4 ,16.2 ,16.3 ,17.3 ,15.8 ,16.7 ,16.1 ,17.0 ,15.4 ,2.1 ,2.4 ,-,-,ND,2.7E-01,ND,3.0E-01,""
2016/3/17 20:00,17.4 ,16.2 ,16.3 ,17.3 ,15.8 ,16.7 ,16.1 ,17.0 ,15.4 ,2.1 ,2.4 ,-,-,ND,2.7E-01,ND,3.0E-01,""
2016/3/17 21:00,17.4 ,16.2 ,16.3 ,17.3 ,15.8 ,16.7 ,16.1 ,17.0 ,15.4 ,2.1 ,2.4 ,-,-,ND,2.7E-01,ND,3.0E-01,""
2016/3/17 22:00,17.4 ,16.2 ,16.3 ,17.3 ,15.8 ,16.7 ,16.1 ,17.0 ,15.4 ,2.1 ,2.4 ,-,-,ND,2.7E-01,ND,3.0E-01,""
2016/3/17 23:00,17.4 ,16.2 ,16.3 ,17.3 ,15.8 ,16.7 ,16.1 ,17.0 ,15.4 ,2.1 ,2.4 ,-,-,ND,2.7E-01,ND,3.0E-01,""
2016/3/18 0:00,17.4 ,16.2 ,16.3 ,17.3 ,15.8 ,16.7 ,16.1 ,17.0 ,15.4 ,2.1 ,2.4 ,-,-,ND,2.7E-01,ND,3.0E-01,""
2016/3/18 1:00,17.4 ,16.2 ,16.3 ,17.3 ,15.8 ,16.7 ,16.1 ,17.0 ,15.4 ,2.1 ,2.4 ,-,-,ND,2.7E-01,ND,3.0E-01,""
2016/3/18 2:00,17.4 ,16.2 ,16.3 ,17.3 ,15.8 ,16.7 ,16.1 ,17.0 ,15.4 ,2.1 ,2.4 ,-,-,ND,2.7E-01,ND,3.0E-01,""
2016/3/18 3:00,17.4 ,16.2 ,16.2 ,17.3 ,15.8 ,16.7 ,16.1 ,17.0 ,15.4 ,2.1 ,2.4 ,-,-,ND,2.7E-01,ND,3.0E-01,""
2016/3/18 4:00,17.4 ,16.2 ,16.3 ,17.3 ,15.8 ,16.7 ,16.1 ,17.0 ,15.4 ,2.1 ,2.4 ,-,-,ND,2.7E-01,ND,3.0E-01,""
2016/3/18 5:00,17.4 ,16.2 ,16.3 ,17.3 ,15.8 ,16.7 ,16.1 ,17.0 ,15.4 ,2.1 ,2.4 ,-,-,ND,2.7E-01,ND,3.0E-01,""
2016/3/18 6:00,17.4 ,16.2 ,16.3 ,17.3 ,15.8 ,16.7 ,16.1 ,17.0 ,15.4 ,2.1 ,2.4 ,-,-,ND,2.7E-01,ND,3.0E-01,""
2016/3/18 7:00,17.4 ,16.2 ,16.3 ,17.3 ,15.8 ,16.7 ,16.1 ,17.0 ,15.4 ,2.1 ,2.4 ,-,-,ND,2.7E-01,ND,3.0E-01,""
2016/3/18 8:00,17.4 ,16.2 ,16.3 ,17.3 ,15.8 ,16.7 ,16.1 ,17.0 ,15.4 ,2.1 ,2.4 ,-,-,ND,2.7E-01,ND,3.0E-01,""
2016/3/18 9:00,17.4 ,16.2 ,16.3 ,17.3 ,15.8 ,16.7 ,16.1 ,17.0 ,15.4 ,2.1 ,2.4 ,-,-,ND,2.7E-01,ND,3.0E-01,""
2016/3/18 10:00,17.4 ,16.2 ,16.3 ,17.3 ,15.8 ,16.7 ,16.1 ,17.0 ,15.5 ,2.1 ,2.4 ,-,-,ND,2.7E-01,ND,3.0E-01,""
2016/3/18 11:00,17.4 ,16.2 ,16.3 ,17.3 ,15.8 ,16.7 ,16.1 ,17.0 ,15.5 ,2.1 ,2.4 ,-,-,-,-,ND,3.0E-01,""
2016/3/18 12:00,17.4 ,16.2 ,16.3 ,17.3 ,15.8 ,16.7 ,16.1 ,17.0 ,15.4 ,2.1 ,2.4 ,-,-,-,-,ND,3.0E-01,""
2016/3/18 13:00,17.4 ,16.2 ,16.3 ,17.3 ,15.8 ,16.7 ,16.1 ,17.0 ,15.5 ,2.1 ,2.4 ,-,-,-,-,ND,3.0E-01,""
2016/3/18 14:00,17.4 ,16.2 ,16.3 ,17.3 ,15.8 ,16.7 ,16.1 ,17.0 ,15.5 ,2.1 ,2.4 ,-,-,-,-,ND,3.0E-01,""
2016/3/18 15:00,17.4 ,16.2 ,16.3 ,17.3 ,15.8 ,16.7 ,16.1 ,17.0 ,15.4 ,2.1 ,2.4 ,-,-,ND,2.6E-01,ND,3.0E-01,""
2016/3/18 16:00,17.4 ,16.2 ,16.3 ,17.3 ,15.8 ,16.7 ,16.1 ,17.0 ,15.5 ,2.1 ,2.4 ,-,-,ND,2.6E-01,ND,3.0E-01,""
2016/3/18 17:00,17.4 ,16.2 ,16.3 ,17.3 ,15.8 ,16.7 ,16.1 ,17.0 ,15.5 ,2.1 ,2.4 ,-,-,ND,2.6E-01,ND,3.0E-01,""
2016/3/18 18:00,17.4 ,16.2 ,16.3 ,17.3 ,15.8 ,16.7 ,16.1 ,17.0 ,15.5 ,2.1 ,2.4 ,-,-,ND,2.6E-01,ND,3.0E-01,""
2016/3/18 19:00,17.4 ,16.2 ,16.3 ,17.3 ,15.8 ,16.7 ,16.1 ,17.0 ,15.5 ,2.1 ,2.4 ,-,-,ND,2.6E-01,ND,3.0E-01,""
2016/3/18 20:00,17.4 ,16.2 ,16.3 ,17.3 ,15.9 ,16.7 ,16.1 ,17.1 ,15.5 ,2.1 ,2.4 ,-,-,ND,2.6E-01,ND,3.0E-01,""
2016/3/18 21:00,17.4 ,16.2 ,16.3 ,17.3 ,15.8 ,16.7 ,16.1 ,17.1 ,15.5 ,2.1 ,2.4 ,-,-,ND,2.6E-01,ND,3.0E-01,""
2016/3/18 22:00,17.4 ,16.2 ,16.3 ,17.3 ,15.8 ,16.7 ,16.1 ,17.0 ,15.5 ,2.1 ,2.4 ,-,-,ND,2.6E-01,ND,3.0E-01,""
2016/3/18 23:00,17.4 ,16.2 ,16.3 ,17.3 ,15.8 ,16.7 ,16.1 ,17.0 ,15.5 ,2.1 ,2.4 ,-,-,ND,2.6E-01,ND,3.0E-01,""
2016/3/19 0:00,17.4 ,16.2 ,16.3 ,17.3 ,15.9 ,16.8 ,16.1 ,17.1 ,15.5 ,2.1 ,2.4 ,-,-,ND,2.6E-01,ND,3.0E-01,""
2016/3/19 1:00,17.4 ,16.2 ,16.3 ,17.3 ,15.9 ,16.7 ,16.1 ,17.1 ,15.5 ,2.1 ,2.4 ,-,-,ND,2.6E-01,ND,3.0E-01,""
2016/3/19 2:00,17.4 ,16.2 ,16.3 ,17.3 ,15.8 ,16.7 ,16.1 ,17.0 ,15.5 ,2.1 ,2.4 ,-,-,ND,2.6E-01,ND,3.0E-01,""
2016/3/19 3:00,17.4 ,16.2 ,16.3 ,17.3 ,15.9 ,16.7 ,16.1 ,17.1 ,15.5 ,2.1 ,2.4 ,-,-,ND,2.6E-01,ND,3.0E-01,""
2016/3/19 4:00,17.4 ,16.3 ,16.3 ,17.3 ,15.9 ,16.7 ,16.1 ,17.1 ,15.5 ,2.1 ,2.4 ,-,-,ND,2.6E-01,ND,3.0E-01,""
2016/3/19 5:00,17.4 ,16.3 ,16.3 ,17.3 ,15.9 ,16.8 ,16.1 ,17.1 ,15.5 ,2.1 ,2.4 ,-,-,ND,2.6E-01,ND,3.0E-01,""
2016/3/19 6:00,17.4 ,16.3 ,16.3 ,17.3 ,15.9 ,16.7 ,16.1 ,17.1 ,15.5 ,2.1 ,2.4 ,-,-,ND,2.6E-01,ND,3.0E-01,""
2016/3/19 7:00,17.4 ,16.2 ,16.3 ,17.3 ,15.9 ,16.7 ,16.1 ,17.0 ,15.5 ,2.1 ,2.4 ,-,-,ND,2.6E-01,ND,3.0E-01,""
2016/3/19 8:00,17.4 ,16.3 ,16.3 ,17.3 ,15.9 ,16.8 ,16.1 ,17.1 ,15.5 ,2.1 ,2.4 ,-,-,ND,2.6E-01,ND,3.0E-01,""
2016/3/19 9:00,17.4 ,16.3 ,16.3 ,17.3 ,15.9 ,16.7 ,16.1 ,17.1 ,15.5 ,2.1 ,2.4 ,-,-,ND,2.6E-01,ND,3.0E-01,""
2016/3/19 10:00,17.4 ,16.3 ,16.3 ,17.3 ,15.9 ,16.7 ,16.1 ,17.1 ,15.5 ,2.1 ,2.4 ,-,-,ND,2.6E-01,-,-,""
2016/3/19 11:00,17.4 ,16.2 ,16.3 ,17.3 ,15.9 ,16.7 ,16.1 ,17.1 ,15.5 ,2.1 ,2.4 ,-,-,ND,2.6E-01,-,-,""
2016/3/19 12:00,17.4 ,16.3 ,16.3 ,17.3 ,15.9 ,16.7 ,16.2 ,17.1 ,15.6 ,2.1 ,2.4 ,-,-,ND,2.6E-01,-,-,""
2016/3/19 13:00,17.4 ,16.3 ,16.3 ,17.3 ,15.9 ,16.7 ,16.2 ,17.1 ,15.5 ,2.1 ,2.4 ,-,-,ND,2.6E-01,-,-,""
2016/3/19 14:00,17.4 ,16.2 ,16.3 ,17.3 ,15.9 ,16.7 ,16.2 ,17.1 ,15.6 ,2.1 ,2.4 ,-,-,ND,2.6E-01,-,-,""
2016/3/19 15:00,17.4 ,16.3 ,16.3 ,17.4 ,15.9 ,16.8 ,16.2 ,17.1 ,15.6 ,2.1 ,2.4 ,-,-,ND,2.6E-01,-,-,""
2016/3/19 16:00,17.4 ,16.3 ,16.3 ,17.4 ,15.9 ,16.8 ,16.2 ,17.1 ,15.6 ,2.1 ,2.4 ,-,-,ND,2.6E-01,ND,2.7E-01,""
2016/3/19 17:00,17.4 ,16.3 ,16.3 ,17.3 ,15.9 ,16.8 ,16.2 ,17.1 ,15.6 ,2.1 ,2.4 ,-,-,ND,2.6E-01,ND,2.7E-01,""
2016/3/19 18:00,17.4 ,16.3 ,16.3 ,17.3 ,15.9 ,16.8 ,16.2 ,17.1 ,15.6 ,2.1 ,2.4 ,-,-,ND,2.6E-01,ND,2.7E-01,""
2016/3/19 19:00,17.5 ,16.3 ,16.3 ,17.4 ,15.9 ,16.8 ,16.2 ,17.1 ,15.6 ,2.1 ,2.4 ,-,-,ND,2.6E-01,ND,2.7E-01,""
2016/3/19 20:00,17.4 ,16.3 ,16.3 ,17.3 ,16.0 ,16.8 ,16.2 ,17.1 ,15.6 ,2.1 ,2.4 ,-,-,ND,2.6E-01,ND,2.7E-01,""
2016/3/19 21:00,17.4 ,16.3 ,16.3 ,17.3 ,15.9 ,16.8 ,16.2 ,17.1 ,15.6 ,2.1 ,2.4 ,-,-,ND,2.6E-01,ND,2.7E-01,""
2016/3/19 22:00,17.4 ,16.3 ,16.3 ,17.4 ,16.0 ,16.8 ,16.2 ,17.1 ,15.6 ,2.1 ,2.4 ,-,-,ND,2.6E-01,ND,2.7E-01,""
2016/3/19 23:00,17.4 ,16.3 ,16.3 ,17.4 ,16.0 ,16.8 ,16.3 ,17.2 ,15.6 ,2.1 ,2.4 ,-,-,ND,2.6E-01,ND,2.7E-01,""
2016/3/20 0:00,17.5 ,16.3 ,16.3 ,17.4 ,15.9 ,16.8 ,16.2 ,17.2 ,15.6 ,2.1 ,2.4 ,-,-,ND,2.6E-01,ND,2.7E-01,""
2016/3/20 1:00,17.5 ,16.3 ,16.3 ,17.4 ,15.9 ,16.8 ,16.2 ,17.2 ,15.6 ,2.1 ,2.4 ,-,-,ND,2.6E-01,ND,2.7E-01,""
2016/3/20 2:00,17.5 ,16.3 ,16.3 ,17.4 ,15.9 ,16.8 ,16.2 ,17.2 ,15.6 ,2.1 ,2.4 ,-,-,ND,2.6E-01,ND,2.7E-01,""
2016/3/20 3:00,17.4 ,16.3 ,16.3 ,17.4 ,15.9 ,16.8 ,16.2 ,17.2 ,15.6 ,2.1 ,2.4 ,-,-,ND,2.6E-01,ND,2.7E-01,""
2016/3/20 4:00,17.5 ,16.3 ,16.3 ,17.4 ,16.0 ,16.8 ,16.2 ,17.2 ,15.7 ,2.1 ,2.4 ,-,-,ND,2.6E-01,ND,2.7E-01,""
2016/3/20 5:00,17.5 ,16.3 ,16.3 ,17.4 ,16.0 ,16.8 ,16.2 ,17.2 ,15.7 ,2.1 ,2.4 ,-,-,ND,2.6E-01,ND,2.7E-01,""
2016/3/20 6:00,17.5 ,16.3 ,16.3 ,17.4 ,16.0 ,16.8 ,16.2 ,17.2 ,15.7 ,2.1 ,2.4 ,-,-,ND,2.6E-01,ND,2.7E-01,""
2016/3/20 7:00,17.5 ,16.3 ,16.3 ,17.4 ,16.0 ,16.8 ,16.2 ,17.2 ,15.7 ,2.1 ,2.4 ,-,-,ND,2.6E-01,ND,2.7E-01,""
2016/3/20 8:00,17.5 ,16.3 ,16.3 ,17.4 ,16.0 ,16.8 ,16.2 ,17.2 ,15.7 ,2.1 ,2.4 ,-,-,ND,2.6E-01,ND,2.7E-01,""
2016/3/20 9:00,17.5 ,16.3 ,16.3 ,17.4 ,16.0 ,16.8 ,16.2 ,17.2 ,15.7 ,2.1 ,2.4 ,-,-,ND,2.6E-01,ND,2.7E-01,""
2016/3/20 10:00,17.5 ,16.3 ,16.3 ,17.4 ,16.0 ,16.8 ,16.3 ,17.2 ,15.7 ,2.1 ,2.4 ,-,-,ND,2.6E-01,ND,2.7E-01,""
2016/3/20 11:00,17.5 ,16.3 ,16.3 ,17.4 ,16.0 ,16.8 ,16.2 ,17.2 ,15.7 ,2.1 ,2.4 ,-,-,ND,2.6E-01,ND,2.7E-01,""
2016/3/20 12:00,17.5 ,16.3 ,16.3 ,17.4 ,16.0 ,16.8 ,16.2 ,17.2 ,15.7 ,2.1 ,2.4 ,-,-,ND,2.6E-01,ND,2.7E-01,""
2016/3/20 13:00,17.5 ,16.3 ,16.3 ,17.4 ,16.0 ,16.8 ,16.3 ,17.2 ,15.7 ,2.1 ,2.4 ,-,-,ND,2.6E-01,ND,2.7E-01,""
2016/3/20 14:00,17.5 ,16.3 ,16.3 ,17.4 ,16.0 ,16.9 ,16.3 ,17.2 ,15.7 ,2.1 ,2.4 ,-,-,ND,2.6E-01,ND,2.7E-01,""
2016/3/20 15:00,17.5 ,16.3 ,16.3 ,17.4 ,16.0 ,16.8 ,16.3 ,17.2 ,15.7 ,2.1 ,2.4 ,-,-,ND,2.6E-01,ND,2.7E-01,""
2016/3/20 16:00,17.5 ,16.3 ,16.3 ,17.4 ,16.0 ,16.8 ,16.3 ,17.2 ,15.7 ,2.1 ,2.4 ,-,-,ND,2.6E-01,ND,2.7E-01,""
2016/3/20 17:00,17.5 ,16.3 ,16.3 ,17.4 ,16.0 ,16.8 ,16.3 ,17.2 ,15.7 ,2.1 ,2.4 ,-,-,ND,2.6E-01,ND,2.7E-01,""
2016/3/20 18:00,17.5 ,16.3 ,16.3 ,17.4 ,16.0 ,16.8 ,16.3 ,17.2 ,15.7 ,2.1 ,2.4 ,-,-,ND,2.6E-01,ND,2.7E-01,""
2016/3/20 19:00,17.5 ,16.3 ,16.3 ,17.4 ,16.0 ,16.9 ,16.3 ,17.2 ,15.7 ,2.1 ,2.4 ,-,-,ND,2.6E-01,ND,2.7E-01,""
2016/3/20 20:00,17.5 ,16.3 ,16.3 ,17.4 ,16.0 ,16.8 ,16.3 ,17.2 ,15.7 ,2.1 ,2.4 ,-,-,ND,2.6E-01,ND,2.7E-01,""
2016/3/20 21:00,17.5 ,16.3 ,16.3 ,17.4 ,16.0 ,16.8 ,16.3 ,17.2 ,15.7 ,2.1 ,2.4 ,-,-,ND,2.6E-01,ND,2.7E-01,""
2016/3/20 22:00,17.5 ,16.3 ,16.3 ,17.4 ,16.0 ,16.9 ,16.3 ,17.2 ,15.7 ,2.1 ,2.4 ,-,-,ND,2.6E-01,ND,2.7E-01,""
2016/3/20 23:00,17.5 ,16.3 ,16.3 ,17.4 ,16.0 ,16.9 ,16.3 ,17.2 ,15.7 ,2.1 ,2.4 ,-,-,ND,2.6E-01,ND,2.7E-01,""
2016/3/21 0:00,17.5 ,16.3 ,16.3 ,17.4 ,16.0 ,16.9 ,16.3 ,17.2 ,15.7 ,2.1 ,2.3 ,-,-,ND,2.6E-01,ND,2.7E-01,""
2016/3/21 1:00,17.6 ,16.3 ,16.3 ,17.4 ,16.0 ,16.9 ,16.3 ,17.2 ,15.7 ,2.1 ,2.4 ,-,-,ND,2.6E-01,ND,2.7E-01,""
2016/3/21 2:00,17.5 ,16.3 ,16.3 ,17.5 ,16.1 ,16.9 ,16.3 ,17.2 ,15.7 ,2.1 ,2.4 ,-,-,ND,2.6E-01,ND,2.7E-01,""
2016/3/21 3:00,17.5 ,16.3 ,16.3 ,17.5 ,16.1 ,16.9 ,16.3 ,17.2 ,15.7 ,2.1 ,2.3 ,-,-,ND,2.6E-01,ND,2.7E-01,""
2016/3/21 4:00,17.6 ,16.3 ,16.3 ,17.5 ,16.1 ,16.9 ,16.3 ,17.2 ,15.7 ,2.1 ,2.4 ,-,-,ND,2.6E-01,ND,2.7E-01,""
2016/3/21 5:00,17.5 ,16.3 ,16.3 ,17.5 ,16.1 ,16.9 ,16.3 ,17.3 ,15.7 ,2.1 ,2.4 ,-,-,ND,2.6E-01,ND,2.7E-01,""
2016/3/21 6:00,17.6 ,16.4 ,16.3 ,17.5 ,16.1 ,16.9 ,16.3 ,17.3 ,15.7 ,2.1 ,2.4 ,-,-,ND,2.6E-01,ND,2.7E-01,""
2016/3/21 7:00,17.6 ,16.3 ,16.3 ,17.5 ,16.1 ,16.9 ,16.3 ,17.3 ,15.7 ,2.1 ,2.4 ,-,-,ND,2.6E-01,ND,2.7E-01,""
2016/3/21 8:00,17.6 ,16.3 ,16.3 ,17.5 ,16.1 ,16.9 ,16.3 ,17.2 ,15.7 ,2.1 ,2.4 ,-,-,ND,2.6E-01,ND,2.7E-01,""
2016/3/21 9:00,17.6 ,16.3 ,16.4 ,17.5 ,16.1 ,16.9 ,16.3 ,17.3 ,15.7 ,2.1 ,2.4 ,-,-,ND,2.6E-01,ND,2.7E-01,""
2016/3/21 10:00,17.6 ,16.4 ,16.4 ,17.5 ,16.1 ,16.9 ,16.3 ,17.2 ,15.7 ,2.1 ,2.4 ,-,-,ND,2.5E-01,ND,2.7E-01,""
2016/3/21 11:00,17.6 ,16.4 ,16.4 ,17.5 ,16.1 ,16.9 ,16.3 ,17.3 ,15.7 ,2.1 ,2.3 ,-,-,ND,2.6E-01,ND,2.7E-01,""
2016/3/21 12:00,17.6 ,16.4 ,16.4 ,17.5 ,16.1 ,16.9 ,16.3 ,17.3 ,15.7 ,2.1 ,2.3 ,-,-,ND,2.6E-01,ND,2.7E-01,""
2016/3/21 13:00,17.6 ,16.4 ,16.4 ,17.5 ,16.1 ,16.9 ,16.3 ,17.3 ,15.7 ,2.1 ,2.4 ,-,-,ND,2.6E-01,ND,2.7E-01,""
2016/3/21 14:00,17.6 ,16.4 ,16.3 ,17.5 ,16.1 ,16.9 ,16.3 ,17.3 ,15.7 ,2.1 ,2.3 ,-,-,ND,2.6E-01,ND,2.7E-01,""
2016/3/21 15:00,17.6 ,16.4 ,16.4 ,17.5 ,16.1 ,16.9 ,16.4 ,17.3 ,15.7 ,2.1 ,2.3 ,-,-,ND,2.6E-01,ND,2.7E-01,""
2016/3/21 16:00,17.6 ,16.4 ,16.4 ,17.5 ,16.1 ,16.9 ,16.3 ,17.3 ,15.8 ,2.1 ,2.3 ,-,-,ND,2.6E-01,ND,2.7E-01,""
2016/3/21 17:00,17.6 ,16.4 ,16.4 ,17.5 ,16.1 ,16.9 ,16.3 ,17.3 ,15.8 ,2.1 ,2.4 ,-,-,ND,2.6E-01,ND,2.7E-01,""
2016/3/21 18:00,17.6 ,16.4 ,16.4 ,17.5 ,16.1 ,17.0 ,16.4 ,17.3 ,15.7 ,2.1 ,2.3 ,-,-,ND,2.6E-01,ND,2.7E-01,""
2016/3/21 19:00,17.6 ,16.4 ,16.4 ,17.5 ,16.1 ,16.9 ,16.4 ,17.3 ,15.8 ,2.1 ,2.4 ,-,-,ND,2.6E-01,ND,2.7E-01,""
2016/3/21 20:00,17.6 ,16.4 ,16.4 ,17.5 ,16.1 ,17.0 ,16.4 ,17.3 ,15.8 ,2.1 ,2.3 ,-,-,ND,2.6E-01,ND,2.7E-01,""
2016/3/21 21:00,17.6 ,16.4 ,16.4 ,17.5 ,16.1 ,17.0 ,16.3 ,17.3 ,15.8 ,2.1 ,2.3 ,-,-,ND,2.6E-01,ND,2.7E-01,""
2016/3/21 22:00,17.6 ,16.4 ,16.4 ,17.5 ,16.1 ,17.0 ,16.4 ,17.3 ,15.8 ,2.1 ,2.3 ,-,-,ND,2.6E-01,ND,2.7E-01,""
2016/3/21 23:00,17.6 ,16.4 ,16.4 ,17.5 ,16.1 ,17.0 ,16.3 ,17.3 ,15.8 ,2.1 ,2.3 ,-,-,ND,2.6E-01,ND,2.7E-01,""
2016/3/22 0:00,17.6 ,16.4 ,16.4 ,17.5 ,16.1 ,17.0 ,16.4 ,17.3 ,15.8 ,2.1 ,2.3 ,-,-,ND,2.6E-01,ND,2.7E-01,""
2016/3/22 1:00,17.6 ,16.4 ,16.4 ,17.5 ,16.1 ,17.0 ,16.3 ,17.3 ,15.8 ,2.1 ,2.3 ,-,-,ND,2.6E-01,ND,2.7E-01,""
2016/3/22 2:00,17.6 ,16.4 ,16.4 ,17.6 ,16.1 ,17.0 ,16.4 ,17.3 ,15.8 ,2.1 ,2.3 ,-,-,ND,2.6E-01,ND,2.7E-01,""
2016/3/22 3:00,17.6 ,16.4 ,16.4 ,17.5 ,16.1 ,17.0 ,16.4 ,17.3 ,15.8 ,2.1 ,2.3 ,-,-,ND,2.6E-01,ND,2.7E-01,""
2016/3/22 4:00,17.6 ,16.4 ,16.4 ,17.5 ,16.1 ,17.0 ,16.4 ,17.3 ,15.8 ,2.1 ,2.3 ,-,-,ND,2.6E-01,ND,2.7E-01,""
2016/3/22 5:00,17.6 ,16.4 ,16.4 ,17.5 ,16.1 ,17.0 ,16.4 ,17.3 ,15.8 ,2.1 ,2.3 ,-,-,ND,2.6E-01,ND,2.7E-01,""
2016/3/22 6:00,17.6 ,16.4 ,16.4 ,17.5 ,16.1 ,17.0 ,16.4 ,17.3 ,15.8 ,2.1 ,2.3 ,-,-,ND,2.6E-01,ND,2.7E-01,""
2016/3/22 7:00,17.6 ,16.4 ,16.4 ,17.6 ,16.1 ,17.0 ,16.4 ,17.3 ,15.8 ,2.1 ,2.3 ,-,-,ND,2.6E-01,ND,2.7E-01,""
2016/3/22 8:00,17.7 ,16.5 ,16.4 ,17.6 ,16.1 ,17.0 ,16.4 ,17.3 ,15.8 ,2.1 ,2.3 ,-,-,ND,2.6E-01,ND,2.7E-01,""
2016/3/22 9:00,17.7 ,16.4 ,16.4 ,17.6 ,16.1 ,17.0 ,16.4 ,17.3 ,15.8 ,2.1 ,2.3 ,-,-,ND,2.6E-01,ND,2.7E-01,""
2016/3/22 10:00,17.7 ,16.4 ,16.4 ,17.6 ,16.1 ,17.0 ,16.4 ,17.3 ,15.8 ,2.1 ,2.3 ,-,-,ND,2.5E-01,ND,2.7E-01,""
2016/3/22 11:00,17.6 ,16.4 ,16.4 ,17.6 ,16.1 ,17.0 ,16.4 ,17.3 ,15.8 ,2.1 ,2.3 ,-,-,ND,2.6E-01,ND,2.7E-01,""
2016/3/22 12:00,17.7 ,16.5 ,16.4 ,17.6 ,16.1 ,17.0 ,16.4 ,17.3 ,15.8 ,2.1 ,2.3 ,-,-,ND,2.6E-01,ND,2.7E-01,""
2016/3/22 13:00,17.6 ,16.5 ,16.4 ,17.6 ,16.1 ,17.0 ,16.4 ,17.3 ,15.8 ,2.1 ,2.3 ,-,-,ND,2.6E-01,ND,2.7E-01,""
2016/3/22 14:00,17.6 ,16.4 ,16.4 ,17.6 ,16.1 ,17.0 ,16.4 ,17.3 ,15.8 ,2.1 ,2.3 ,-,-,ND,2.6E-01,ND,2.7E-01,""
2016/3/22 15:00,17.7 ,16.5 ,16.4 ,17.6 ,16.1 ,17.0 ,16.4 ,17.3 ,15.8 ,2.1 ,2.3 ,-,-,ND,2.6E-01,ND,2.7E-01,""
2016/3/22 16:00,17.7 ,16.5 ,16.4 ,17.6 ,16.1 ,17.0 ,16.4 ,17.3 ,15.8 ,2.1 ,2.3 ,-,-,ND,2.6E-01,ND,2.7E-01,""
2016/3/22 17:00,17.7 ,16.5 ,16.5 ,17.6 ,16.2 ,17.0 ,16.4 ,17.3 ,15.8 ,2.1 ,2.3 ,-,-,ND,2.6E-01,ND,2.7E-01,""
2016/3/22 18:00,17.7 ,16.5 ,16.4 ,17.6 ,16.2 ,17.0 ,16.4 ,17.3 ,15.8 ,2.1 ,2.3 ,-,-,ND,2.6E-01,ND,2.7E-01,""
2016/3/22 19:00,17.7 ,16.5 ,16.4 ,17.6 ,16.1 ,17.0 ,16.4 ,17.4 ,15.8 ,2.1 ,2.3 ,-,-,ND,2.6E-01,ND,2.7E-01,""
2016/3/22 20:00,17.7 ,16.5 ,16.5 ,17.6 ,16.2 ,17.0 ,16.4 ,17.3 ,15.8 ,2.1 ,2.3 ,-,-,ND,2.6E-01,ND,2.7E-01,""
2016/3/22 21:00,17.7 ,16.5 ,16.5 ,17.6 ,16.1 ,17.0 ,16.4 ,17.3 ,15.8 ,2.1 ,2.3 ,-,-,ND,2.6E-01,ND,2.7E-01,""
2016/3/22 22:00,17.7 ,16.5 ,16.5 ,17.6 ,16.1 ,17.0 ,16.4 ,17.4 ,15.8 ,2.1 ,2.3 ,-,-,ND,2.6E-01,ND,2.7E-01,""
2016/3/22 23:00,17.7 ,16.5 ,16.4 ,17.6 ,16.1 ,17.0 ,16.4 ,17.4 ,15.8 ,2.1 ,2.3 ,-,-,ND,2.6E-01,ND,2.7E-01,""
2016/3/23 0:00,17.7 ,16.5 ,16.5 ,17.6 ,16.2 ,17.0 ,16.5 ,17.4 ,15.9 ,2.1 ,2.3 ,-,-,ND,2.6E-01,ND,2.7E-01,""
2016/3/23 1:00,17.7 ,16.5 ,16.5 ,17.6 ,16.2 ,17.0 ,16.4 ,17.4 ,15.9 ,2.1 ,2.3 ,-,-,ND,2.6E-01,ND,2.7E-01,""
2016/3/23 2:00,17.7 ,16.5 ,16.5 ,17.6 ,16.2 ,17.0 ,16.4 ,17.4 ,15.9 ,2.1 ,2.3 ,-,-,ND,2.6E-01,ND,2.7E-01,""
2016/3/23 3:00,17.7 ,16.5 ,16.4 ,17.6 ,16.2 ,17.0 ,16.4 ,17.4 ,15.9 ,2.1 ,2.3 ,-,-,ND,2.6E-01,ND,2.7E-01,""
2016/3/23 4:00,17.7 ,16.5 ,16.5 ,17.6 ,16.2 ,17.0 ,16.4 ,17.4 ,15.9 ,2.1 ,2.3 ,-,-,ND,2.6E-01,ND,2.7E-01,""
2016/3/23 5:00,17.7 ,16.5 ,16.5 ,17.6 ,16.2 ,17.0 ,16.4 ,17.4 ,15.9 ,2.1 ,2.3 ,-,-,ND,2.6E-01,ND,2.7E-01,""
2016/3/23 6:00,17.7 ,16.5 ,16.5 ,17.6 ,16.2 ,17.0 ,16.4 ,17.4 ,15.9 ,2.1 ,2.3 ,-,-,ND,2.6E-01,ND,2.7E-01,""
2016/3/23 7:00,17.7 ,16.5 ,16.5 ,17.6 ,16.2 ,17.0 ,16.4 ,17.4 ,15.9 ,2.1 ,2.3 ,-,-,ND,2.6E-01,ND,2.7E-01,""
2016/3/23 8:00,17.7 ,16.5 ,16.5 ,17.6 ,16.2 ,17.0 ,16.4 ,17.4 ,15.9 ,2.1 ,2.3 ,-,-,ND,2.6E-01,ND,2.7E-01,""
2016/3/23 9:00,17.7 ,16.5 ,16.5 ,17.6 ,16.2 ,17.0 ,16.5 ,17.4 ,15.9 ,2.1 ,2.3 ,-,-,ND,2.6E-01,ND,2.7E-01,""
2016/3/23 10:00,17.7 ,16.5 ,16.5 ,17.7 ,16.2 ,17.0 ,16.5 ,17.4 ,15.9 ,2.1 ,2.3 ,-,-,ND,2.6E-01,ND,2.7E-01,""
2016/3/23 11:00,17.8 ,16.5 ,16.5 ,17.7 ,16.2 ,17.0 ,16.5 ,17.4 ,15.9 ,2.1 ,2.3 ,-,-,ND,2.6E-01,ND,2.7E-01,""
2016/3/23 12:00,17.7 ,16.5 ,16.5 ,17.6 ,16.2 ,17.0 ,16.5 ,17.4 ,15.9 ,2.1 ,2.3 ,-,-,ND,2.6E-01,ND,2.7E-01,""
2016/3/23 13:00,17.7 ,16.5 ,16.5 ,17.7 ,16.2 ,17.1 ,16.5 ,17.4 ,15.9 ,2.1 ,2.3 ,-,-,ND,2.6E-01,ND,2.7E-01,""
2016/3/23 14:00,17.7 ,16.5 ,16.5 ,17.7 ,16.3 ,17.1 ,16.5 ,17.4 ,15.9 ,2.1 ,2.3 ,-,-,ND,2.6E-01,ND,2.7E-01,""
2016/3/23 15:00,17.7 ,16.5 ,16.5 ,17.6 ,16.2 ,17.0 ,16.5 ,17.4 ,15.9 ,2.1 ,2.3 ,-,-,ND,2.6E-01,ND,2.7E-01,""
2016/3/23 16:00,17.7 ,16.5 ,16.5 ,17.6 ,16.3 ,17.1 ,16.5 ,17.4 ,15.9 ,2.1 ,2.3 ,-,-,ND,2.6E-01,ND,2.7E-01,""
2016/3/23 17:00,17.7 ,16.5 ,16.5 ,17.7 ,16.2 ,17.1 ,16.5 ,17.4 ,15.9 ,2.1 ,2.3 ,-,-,ND,2.6E-01,ND,2.7E-01,""
2016/3/23 18:00,17.8 ,16.5 ,16.5 ,17.7 ,16.3 ,17.1 ,16.5 ,17.4 ,15.9 ,2.1 ,2.3 ,-,-,ND,2.6E-01,ND,2.7E-01,""
2016/3/23 19:00,17.8 ,16.6 ,16.6 ,17.6 ,16.2 ,17.0 ,16.5 ,17.4 ,15.9 ,2.0 ,2.6 ,-,-,ND,2.6E-01,ND,2.7E-01,""
2016/3/23 20:00,17.7 ,16.5 ,16.5 ,17.7 ,16.3 ,17.1 ,16.5 ,17.4 ,15.9 ,2.0 ,2.6 ,-,-,ND,2.6E-01,ND,2.7E-01,""
2016/3/23 21:00,17.8 ,16.6 ,16.5 ,17.7 ,16.3 ,17.1 ,16.5 ,17.4 ,15.9 ,2.0 ,2.6 ,-,-,ND,2.6E-01,ND,2.7E-01,""
2016/3/23 22:00,17.8 ,16.5 ,16.5 ,17.7 ,16.3 ,17.1 ,16.5 ,17.4 ,15.9 ,2.1 ,2.6 ,-,-,ND,2.6E-01,ND,2.7E-01,""
2016/3/23 23:00,17.8 ,16.5 ,16.5 ,17.7 ,16.3 ,17.1 ,16.5 ,17.4 ,15.9 ,2.1 ,2.6 ,-,-,ND,2.6E-01,ND,2.7E-01,""
2016/3/24 0:00,17.8 ,16.5 ,16.5 ,17.7 ,16.3 ,17.1 ,16.5 ,17.4 ,15.9 ,2.1 ,2.6 ,-,-,ND,2.6E-01,ND,2.7E-01,""
2016/3/24 1:00,17.8 ,16.5 ,16.5 ,17.7 ,16.3 ,17.1 ,16.5 ,17.4 ,15.9 ,2.1 ,2.6 ,-,-,ND,2.6E-01,ND,2.7E-01,""
2016/3/24 2:00,17.8 ,16.5 ,16.5 ,17.7 ,16.3 ,17.1 ,16.5 ,17.4 ,15.9 ,2.1 ,2.6 ,-,-,ND,2.6E-01,ND,2.7E-01,""
2016/3/24 3:00,17.8 ,16.5 ,16.5 ,17.7 ,16.3 ,17.1 ,16.5 ,17.4 ,15.9 ,2.0 ,2.6 ,-,-,ND,2.6E-01,ND,2.7E-01,""
2016/3/24 4:00,17.8 ,16.5 ,16.5 ,17.7 ,16.3 ,17.1 ,16.5 ,17.4 ,15.9 ,2.1 ,2.6 ,-,-,ND,2.6E-01,ND,2.7E-01,""
2016/3/24 5:00,17.7 ,16.5 ,16.5 ,17.7 ,16.3 ,17.1 ,16.5 ,17.4 ,15.9 ,2.0 ,2.6 ,-,-,ND,2.6E-01,ND,2.7E-01,""
2016/3/24 6:00,17.8 ,16.5 ,16.5 ,17.7 ,16.3 ,17.1 ,16.5 ,17.4 ,15.9 ,2.0 ,2.6 ,-,-,ND,2.6E-01,ND,2.7E-01,""
2016/3/24 7:00,17.8 ,16.5 ,16.6 ,17.7 ,16.3 ,17.1 ,16.5 ,17.4 ,15.9 ,2.1 ,2.6 ,-,-,ND,2.6E-01,ND,2.7E-01,""
2016/3/24 8:00,17.8 ,16.5 ,16.5 ,17.7 ,16.3 ,17.1 ,16.5 ,17.4 ,15.9 ,2.1 ,2.6 ,-,-,ND,2.6E-01,ND,2.7E-01,""
2016/3/24 9:00,17.8 ,16.5 ,16.5 ,17.7 ,16.3 ,17.1 ,16.5 ,17.4 ,15.9 ,2.1 ,2.6 ,-,-,ND,2.6E-01,ND,2.7E-01,""
2016/3/24 10:00,17.8 ,16.5 ,16.6 ,17.7 ,16.3 ,17.1 ,16.5 ,17.4 ,15.9 ,2.0 ,2.6 ,-,-,ND,2.6E-01,ND,2.7E-01,""
2016/3/24 11:00,17.7 ,16.5 ,16.6 ,17.7 ,16.3 ,17.1 ,16.5 ,17.4 ,15.9 ,2.1 ,2.6 ,-,-,ND,2.6E-01,ND,2.7E-01,""
2016/3/24 12:00,17.8 ,16.5 ,16.6 ,17.7 ,16.3 ,17.1 ,16.5 ,17.4 ,15.9 ,2.1 ,2.6 ,-,-,ND,2.6E-01,ND,2.7E-01,""
2016/3/24 13:00,17.7 ,16.5 ,16.5 ,17.7 ,16.3 ,17.1 ,16.5 ,17.4 ,15.9 ,2.0 ,2.6 ,-,-,ND,2.6E-01,ND,2.7E-01,""
2016/3/24 14:00,17.7 ,16.5 ,16.5 ,17.7 ,16.3 ,17.1 ,16.5 ,17.4 ,15.9 ,2.0 ,2.6 ,-,-,ND,2.6E-01,ND,2.7E-01,""
2016/3/24 15:00,17.7 ,16.5 ,16.6 ,17.7 ,16.3 ,17.1 ,16.5 ,17.4 ,15.9 ,2.1 ,2.6 ,-,-,ND,2.6E-01,ND,2.7E-01,""
2016/3/24 16:00,17.7 ,16.5 ,16.6 ,17.7 ,16.3 ,17.1 ,16.5 ,17.4 ,15.9 ,2.0 ,2.6 ,-,-,ND,2.6E-01,ND,2.7E-01,""
2016/3/24 17:00,17.8 ,16.5 ,16.6 ,17.7 ,16.3 ,17.1 ,16.5 ,17.4 ,15.9 ,2.0 ,2.6 ,-,-,ND,2.6E-01,ND,2.7E-01,""
2016/3/24 18:00,17.7 ,16.5 ,16.6 ,17.7 ,16.3 ,17.1 ,16.5 ,17.4 ,15.9 ,2.0 ,2.6 ,-,-,ND,2.6E-01,ND,2.7E-01,""
2016/3/24 19:00,17.7 ,16.5 ,16.6 ,17.7 ,16.2 ,17.1 ,16.5 ,17.4 ,15.9 ,2.0 ,2.6 ,-,-,ND,2.6E-01,ND,2.7E-01,""
2016/3/24 20:00,17.8 ,16.5 ,16.6 ,17.7 ,16.2 ,17.1 ,16.5 ,17.4 ,15.9 ,2.0 ,2.6 ,-,-,ND,2.6E-01,ND,2.7E-01,""
2016/3/24 21:00,17.7 ,16.5 ,16.6 ,17.7 ,16.3 ,17.1 ,16.5 ,17.4 ,15.9 ,2.0 ,2.6 ,-,-,ND,2.6E-01,ND,2.7E-01,""
2016/3/24 22:00,17.8 ,16.5 ,16.6 ,17.7 ,16.3 ,17.1 ,16.5 ,17.4 ,15.9 ,2.0 ,2.6 ,-,-,ND,2.6E-01,ND,2.7E-01,""
2016/3/24 23:00,17.7 ,16.5 ,16.5 ,17.7 ,16.3 ,17.1 ,16.5 ,17.4 ,15.9 ,2.0 ,2.6 ,-,-,ND,2.6E-01,ND,2.7E-01,""
2016/3/25 0:00,17.8 ,16.6 ,16.6 ,17.7 ,16.3 ,17.1 ,16.5 ,17.4 ,15.9 ,2.0 ,2.6 ,-,-,ND,2.6E-01,ND,2.7E-01,""
2016/3/25 1:00,17.8 ,16.5 ,16.6 ,17.7 ,16.3 ,17.1 ,16.5 ,17.4 ,15.9 ,2.0 ,2.6 ,-,-,ND,2.6E-01,ND,2.7E-01,""
2016/3/25 2:00,17.8 ,16.6 ,16.6 ,17.7 ,16.3 ,17.1 ,16.5 ,17.4 ,15.9 ,2.0 ,2.6 ,-,-,ND,2.6E-01,ND,2.7E-01,""
2016/3/25 3:00,17.8 ,16.6 ,16.6 ,17.7 ,16.3 ,17.1 ,16.5 ,17.4 ,15.9 ,2.0 ,2.6 ,-,-,ND,2.6E-01,ND,2.7E-01,""
2016/3/25 4:00,17.8 ,16.5 ,16.6 ,17.7 ,16.3 ,17.1 ,16.5 ,17.4 ,15.9 ,2.0 ,2.6 ,-,-,ND,2.6E-01,ND,2.7E-01,""
2016/3/25 5:00,17.8 ,16.6 ,16.6 ,17.7 ,16.3 ,17.1 ,16.5 ,17.4 ,15.9 ,2.0 ,2.6 ,-,-,ND,2.6E-01,ND,2.7E-01,""
2016/3/25 6:00,17.7 ,16.5 ,16.6 ,17.7 ,16.3 ,17.1 ,16.5 ,17.4 ,15.8 ,2.0 ,2.6 ,-,-,ND,2.6E-01,ND,2.7E-01,""
2016/3/25 7:00,17.8 ,16.6 ,16.6 ,17.7 ,16.3 ,17.2 ,16.5 ,17.4 ,15.9 ,2.0 ,2.6 ,-,-,ND,2.6E-01,ND,2.7E-01,""
2016/3/25 8:00,17.8 ,16.5 ,16.6 ,17.7 ,16.3 ,17.1 ,16.5 ,17.4 ,15.8 ,2.0 ,2.6 ,-,-,ND,2.6E-01,ND,2.7E-01,""
2016/3/25 9:00,17.8 ,16.6 ,16.6 ,17.7 ,16.3 ,17.1 ,16.5 ,17.4 ,15.9 ,2.0 ,2.6 ,-,-,ND,2.6E-01,ND,2.7E-01,""
2016/3/25 10:00,17.7 ,16.5 ,16.6 ,17.7 ,16.3 ,17.1 ,16.5 ,17.4 ,15.9 ,2.0 ,2.6 ,-,-,ND,2.6E-01,ND,2.7E-01,""
2016/3/25 11:00,17.8 ,16.5 ,16.6 ,17.7 ,16.3 ,17.1 ,16.5 ,17.4 ,15.8 ,2.0 ,2.6 ,-,-,ND,2.6E-01,ND,2.7E-01,""
2016/3/25 12:00,17.8 ,16.5 ,16.6 ,17.7 ,16.2 ,17.1 ,16.5 ,17.4 ,15.8 ,2.0 ,2.6 ,-,-,ND,2.6E-01,ND,2.7E-01,""
2016/3/25 13:00,17.7 ,16.5 ,16.6 ,17.7 ,16.3 ,17.1 ,16.5 ,17.4 ,15.9 ,2.0 ,2.6 ,-,-,ND,2.6E-01,ND,2.7E-01,""
2016/3/25 14:00,17.7 ,16.5 ,16.6 ,17.7 ,16.2 ,17.1 ,16.5 ,17.4 ,15.8 ,2.0 ,2.6 ,-,-,ND,2.6E-01,ND,2.7E-01,""
2016/3/25 15:00,17.7 ,16.5 ,16.5 ,17.7 ,16.2 ,17.1 ,16.5 ,17.4 ,15.8 ,2.0 ,2.6 ,-,-,ND,2.6E-01,ND,2.7E-01,""
2016/3/25 16:00,17.7 ,16.5 ,16.6 ,17.7 ,16.3 ,17.1 ,16.5 ,17.4 ,15.9 ,2.0 ,2.6 ,-,-,ND,2.6E-01,ND,2.7E-01,""
2016/3/25 17:00,17.7 ,16.5 ,16.6 ,17.7 ,16.3 ,17.1 ,16.5 ,17.4 ,15.9 ,2.0 ,2.6 ,-,-,ND,2.6E-01,ND,2.7E-01,""
2016/3/25 18:00,17.7 ,16.5 ,16.6 ,17.7 ,16.3 ,17.1 ,16.5 ,17.4 ,15.9 ,2.0 ,2.6 ,-,-,ND,2.6E-01,ND,2.7E-01,""
2016/3/25 19:00,17.7 ,16.5 ,16.6 ,17.7 ,16.3 ,17.1 ,16.5 ,17.4 ,15.8 ,2.0 ,2.6 ,-,-,ND,2.6E-01,ND,2.7E-01,""
2016/3/25 20:00,17.7 ,16.5 ,16.6 ,17.7 ,16.3 ,17.1 ,16.5 ,17.4 ,15.8 ,2.0 ,2.6 ,-,-,ND,2.6E-01,ND,2.7E-01,""
2016/3/25 21:00,17.7 ,16.5 ,16.6 ,17.7 ,16.3 ,17.1 ,16.5 ,17.4 ,15.9 ,2.0 ,2.6 ,-,-,ND,2.6E-01,ND,2.7E-01,""
2016/3/25 22:00,17.7 ,16.5 ,16.6 ,17.7 ,16.3 ,17.1 ,16.5 ,17.4 ,15.9 ,2.0 ,2.6 ,-,-,ND,2.6E-01,ND,2.7E-01,""
2016/3/25 23:00,17.7 ,16.5 ,16.6 ,17.7 ,16.3 ,17.1 ,16.5 ,17.4 ,15.8 ,2.0 ,2.6 ,-,-,ND,2.6E-01,ND,2.7E-01,""
2016/3/26 0:00,17.8 ,16.5 ,16.6 ,17.7 ,16.2 ,17.1 ,16.5 ,17.4 ,15.8 ,2.0 ,2.6 ,-,-,ND,2.6E-01,ND,2.7E-01,""
2016/3/26 1:00,17.7 ,16.6 ,16.6 ,17.7 ,16.2 ,17.1 ,16.5 ,17.4 ,15.8 ,2.0 ,2.6 ,-,-,ND,2.6E-01,ND,2.7E-01,""
2016/3/26 2:00,17.8 ,16.5 ,16.6 ,17.7 ,16.2 ,17.1 ,16.5 ,17.4 ,15.8 ,2.0 ,2.6 ,-,-,ND,2.6E-01,ND,2.7E-01,""
2016/3/26 3:00,17.7 ,16.5 ,16.6 ,17.7 ,16.3 ,17.1 ,16.5 ,17.4 ,15.9 ,2.0 ,2.6 ,-,-,ND,2.6E-01,ND,2.7E-01,""
2016/3/26 4:00,17.8 ,16.5 ,16.6 ,17.7 ,16.2 ,17.1 ,16.5 ,17.4 ,15.8 ,2.0 ,2.6 ,-,-,ND,2.6E-01,ND,2.7E-01,""
2016/3/26 5:00,17.8 ,16.5 ,16.6 ,17.7 ,16.2 ,17.1 ,16.5 ,17.4 ,15.8 ,2.0 ,2.6 ,-,-,ND,2.6E-01,ND,2.7E-01,""
2016/3/26 6:00,17.8 ,16.5 ,16.6 ,17.7 ,16.3 ,17.1 ,16.5 ,17.4 ,15.8 ,2.0 ,2.6 ,-,-,ND,2.6E-01,ND,2.7E-01,""
2016/3/26 7:00,17.7 ,16.5 ,16.6 ,17.7 ,16.3 ,17.1 ,16.5 ,17.4 ,15.8 ,2.0 ,2.6 ,-,-,ND,2.6E-01,ND,2.7E-01,""
2016/3/26 8:00,17.8 ,16.5 ,16.6 ,17.7 ,16.3 ,17.1 ,16.5 ,17.4 ,15.8 ,2.0 ,2.6 ,-,-,ND,2.6E-01,ND,2.7E-01,""
2016/3/26 9:00,17.7 ,16.5 ,16.6 ,17.7 ,16.3 ,17.1 ,16.5 ,17.4 ,15.8 ,2.0 ,2.6 ,-,-,ND,2.6E-01,ND,2.7E-01,""
2016/3/26 10:00,17.7 ,16.5 ,16.6 ,17.7 ,16.2 ,17.1 ,16.5 ,17.4 ,15.8 ,2.0 ,2.6 ,-,-,ND,2.6E-01,ND,2.7E-01,""
2016/3/26 11:00,17.7 ,16.5 ,16.6 ,17.7 ,16.2 ,17.1 ,16.5 ,17.4 ,15.8 ,2.0 ,2.6 ,-,-,ND,2.6E-01,ND,2.7E-01,""
2016/3/26 12:00,17.7 ,16.5 ,16.6 ,17.7 ,16.3 ,17.1 ,16.5 ,17.4 ,15.8 ,2.0 ,2.6 ,-,-,ND,2.6E-01,ND,2.7E-01,""
2016/3/26 13:00,17.7 ,16.5 ,16.5 ,17.7 ,16.2 ,17.1 ,16.4 ,17.4 ,15.8 ,2.0 ,2.6 ,-,-,ND,2.6E-01,ND,2.7E-01,""
2016/3/26 14:00,17.7 ,16.5 ,16.6 ,17.7 ,16.2 ,17.1 ,16.4 ,17.4 ,15.8 ,2.0 ,2.6 ,-,-,ND,2.6E-01,ND,2.7E-01,""
2016/3/26 15:00,17.7 ,16.5 ,16.6 ,17.6 ,16.2 ,17.1 ,16.5 ,17.4 ,15.8 ,2.0 ,2.6 ,-,-,ND,2.6E-01,ND,2.7E-01,""
2016/3/26 16:00,17.7 ,16.5 ,16.6 ,17.6 ,16.2 ,17.1 ,16.4 ,17.4 ,15.8 ,2.0 ,2.6 ,-,-,ND,2.6E-01,ND,2.7E-01,""
2016/3/26 17:00,17.7 ,16.5 ,16.6 ,17.7 ,16.2 ,17.1 ,16.4 ,17.4 ,15.8 ,2.0 ,2.6 ,-,-,ND,2.6E-01,ND,2.7E-01,""
2016/3/26 18:00,17.7 ,16.5 ,16.6 ,17.7 ,16.2 ,17.1 ,16.4 ,17.4 ,15.8 ,2.0 ,2.6 ,-,-,ND,2.6E-01,ND,2.7E-01,""
2016/3/26 19:00,17.7 ,16.5 ,16.6 ,17.7 ,16.2 ,17.1 ,16.5 ,17.4 ,15.9 ,2.0 ,2.6 ,-,-,ND,2.6E-01,ND,2.7E-01,""
2016/3/26 20:00,17.7 ,16.5 ,16.5 ,17.7 ,16.2 ,17.1 ,16.5 ,17.4 ,15.8 ,2.0 ,2.6 ,-,-,ND,2.6E-01,ND,2.7E-01,""
2016/3/26 21:00,17.7 ,16.5 ,16.6 ,17.7 ,16.2 ,17.1 ,16.5 ,17.4 ,15.8 ,2.0 ,2.6 ,-,-,ND,2.6E-01,ND,2.7E-01,""
2016/3/26 22:00,17.7 ,16.5 ,16.6 ,17.6 ,16.3 ,17.1 ,16.5 ,17.4 ,15.8 ,2.0 ,2.6 ,-,-,ND,2.6E-01,ND,2.7E-01,""
2016/3/26 23:00,17.7 ,16.5 ,16.6 ,17.6 ,16.3 ,17.1 ,16.5 ,17.4 ,15.8 ,2.0 ,2.6 ,-,-,ND,2.6E-01,ND,2.7E-01,""
2016/3/27 0:00,17.7 ,16.5 ,16.6 ,17.6 ,16.3 ,17.1 ,16.5 ,17.4 ,15.8 ,2.0 ,2.6 ,-,-,ND,2.6E-01,ND,2.7E-01,""
2016/3/27 1:00,17.7 ,16.5 ,16.6 ,17.6 ,16.3 ,17.1 ,16.5 ,17.4 ,15.9 ,2.0 ,2.6 ,-,-,ND,2.6E-01,ND,2.7E-01,""
2016/3/27 2:00,17.7 ,16.5 ,16.6 ,17.7 ,16.3 ,17.1 ,16.5 ,17.4 ,15.9 ,2.0 ,2.6 ,-,-,ND,2.6E-01,ND,2.7E-01,""
2016/3/27 3:00,17.7 ,16.5 ,16.6 ,17.7 ,16.3 ,17.1 ,16.5 ,17.4 ,15.9 ,2.0 ,2.6 ,-,-,ND,2.6E-01,ND,2.7E-01,""
2016/3/27 4:00,17.7 ,16.5 ,16.6 ,17.7 ,16.3 ,17.1 ,16.5 ,17.4 ,15.9 ,2.0 ,2.6 ,-,-,ND,2.6E-01,ND,2.7E-01,""
2016/3/27 5:00,17.8 ,16.5 ,16.6 ,17.7 ,16.3 ,17.1 ,16.5 ,17.4 ,15.9 ,2.0 ,2.6 ,-,-,ND,2.6E-01,ND,2.7E-01,""
2016/3/27 6:00,17.7 ,16.5 ,16.6 ,17.7 ,16.3 ,17.1 ,16.5 ,17.4 ,15.9 ,2.0 ,2.6 ,-,-,ND,2.6E-01,ND,2.7E-01,""
2016/3/27 7:00,17.7 ,16.5 ,16.6 ,17.7 ,16.3 ,17.1 ,16.5 ,17.4 ,15.9 ,2.0 ,2.6 ,-,-,ND,2.6E-01,ND,2.7E-01,""
2016/3/27 8:00,17.7 ,16.5 ,16.6 ,17.7 ,16.3 ,17.1 ,16.5 ,17.4 ,15.9 ,2.0 ,2.6 ,-,-,ND,2.6E-01,ND,2.7E-01,""
2016/3/27 9:00,17.7 ,16.5 ,16.6 ,17.6 ,16.3 ,17.1 ,16.5 ,17.4 ,15.8 ,2.0 ,2.6 ,-,-,ND,2.6E-01,ND,2.7E-01,""
2016/3/27 10:00,17.7 ,16.5 ,16.6 ,17.7 ,16.3 ,17.1 ,16.5 ,17.4 ,15.9 ,2.0 ,2.6 ,-,-,ND,2.6E-01,ND,2.7E-01,""
2016/3/27 11:00,17.7 ,16.5 ,16.6 ,17.7 ,16.3 ,17.1 ,16.5 ,17.4 ,15.9 ,2.0 ,2.6 ,-,-,ND,2.6E-01,ND,2.7E-01,""
2016/3/27 12:00,17.7 ,16.6 ,16.6 ,17.6 ,16.2 ,17.1 ,16.5 ,17.4 ,15.8 ,2.0 ,2.6 ,-,-,ND,2.6E-01,ND,2.7E-01,""
2016/3/27 13:00,17.7 ,16.5 ,16.5 ,17.7 ,16.2 ,17.1 ,16.5 ,17.4 ,15.8 ,2.0 ,2.6 ,-,-,ND,2.6E-01,ND,2.7E-01,""
2016/3/27 14:00,17.7 ,16.5 ,16.5 ,17.6 ,16.2 ,17.1 ,16.4 ,17.4 ,15.8 ,2.0 ,2.6 ,-,-,ND,2.6E-01,ND,2.7E-01,""
2016/3/27 15:00,17.7 ,16.5 ,16.6 ,17.6 ,16.2 ,17.1 ,16.5 ,17.4 ,15.8 ,2.0 ,2.6 ,-,-,ND,2.6E-01,ND,2.7E-01,""
2016/3/27 16:00,17.7 ,16.5 ,16.6 ,17.6 ,16.2 ,17.1 ,16.5 ,17.4 ,15.8 ,2.0 ,2.6 ,-,-,ND,2.6E-01,ND,2.7E-01,""
2016/3/27 17:00,17.7 ,16.5 ,16.6 ,17.7 ,16.3 ,17.1 ,16.5 ,17.4 ,15.8 ,2.0 ,2.6 ,-,-,ND,2.6E-01,ND,2.7E-01,""
2016/3/27 18:00,17.7 ,16.5 ,16.5 ,17.7 ,16.3 ,17.1 ,16.5 ,17.4 ,15.8 ,2.0 ,2.5 ,-,-,ND,2.6E-01,ND,2.7E-01,""
2016/3/27 19:00,17.7 ,16.5 ,16.5 ,17.6 ,16.2 ,17.1 ,16.5 ,17.4 ,15.8 ,2.0 ,2.6 ,-,-,ND,2.6E-01,ND,2.7E-01,""
2016/3/27 20:00,17.7 ,16.5 ,16.5 ,17.6 ,16.2 ,17.1 ,16.5 ,17.4 ,15.9 ,2.0 ,2.5 ,-,-,ND,2.6E-01,ND,2.7E-01,""
2016/3/27 21:00,17.7 ,16.5 ,16.6 ,17.6 ,16.2 ,17.1 ,16.5 ,17.4 ,15.8 ,2.0 ,2.6 ,-,-,ND,2.6E-01,ND,2.7E-01,""
2016/3/27 22:00,17.7 ,16.5 ,16.5 ,17.7 ,16.3 ,17.1 ,16.5 ,17.4 ,15.9 ,2.0 ,2.6 ,-,-,ND,2.6E-01,ND,2.7E-01,""
2016/3/27 23:00,17.7 ,16.5 ,16.6 ,17.7 ,16.3 ,17.1 ,16.5 ,17.4 ,15.9 ,2.0 ,2.6 ,-,-,ND,2.6E-01,ND,2.7E-01,""
2016/3/28 0:00,17.7 ,16.5 ,16.5 ,17.7 ,16.3 ,17.1 ,16.5 ,17.4 ,15.9 ,2.0 ,2.6 ,-,-,ND,2.6E-01,ND,2.7E-01,""
2016/3/28 1:00,17.7 ,16.5 ,16.5 ,17.7 ,16.3 ,17.1 ,16.5 ,17.4 ,15.9 ,2.0 ,2.6 ,-,-,ND,2.6E-01,ND,2.7E-01,""
2016/3/28 2:00,17.8 ,16.5 ,16.6 ,17.6 ,16.3 ,17.1 ,16.5 ,17.4 ,15.9 ,2.0 ,2.6 ,-,-,ND,2.6E-01,ND,2.7E-01,""
2016/3/28 3:00,17.7 ,16.6 ,16.6 ,17.7 ,16.3 ,17.1 ,16.5 ,17.4 ,15.9 ,2.0 ,2.6 ,-,-,ND,2.6E-01,ND,2.7E-01,""
2016/3/28 4:00,17.7 ,16.5 ,16.6 ,17.7 ,16.3 ,17.1 ,16.5 ,17.4 ,15.9 ,2.0 ,2.6 ,-,-,ND,2.6E-01,ND,2.7E-01,""
2016/3/28 5:00,17.7 ,16.5 ,16.6 ,17.7 ,16.3 ,17.1 ,16.5 ,17.4 ,15.9 ,2.0 ,2.6 ,-,-,ND,2.6E-01,ND,2.7E-01,""
2016/3/28 6:00,17.7 ,16.5 ,16.5 ,17.7 ,16.3 ,17.1 ,16.5 ,17.4 ,15.9 ,2.0 ,2.6 ,-,-,ND,2.6E-01,ND,2.7E-01,""
2016/3/28 7:00,17.7 ,16.5 ,16.6 ,17.7 ,16.3 ,17.1 ,16.5 ,17.4 ,15.9 ,2.0 ,2.6 ,-,-,ND,2.6E-01,ND,2.7E-01,""
2016/3/28 8:00,17.7 ,16.5 ,16.6 ,17.7 ,16.3 ,17.1 ,16.5 ,17.4 ,15.9 ,2.0 ,2.6 ,-,-,ND,2.6E-01,ND,2.7E-01,""
2016/3/28 9:00,17.7 ,16.5 ,16.5 ,17.7 ,16.3 ,17.1 ,16.5 ,17.4 ,15.9 ,2.0 ,2.6 ,-,-,ND,2.6E-01,ND,2.7E-01,""
2016/3/28 10:00,17.7 ,16.5 ,16.5 ,17.7 ,16.3 ,17.1 ,16.5 ,17.4 ,15.9 ,2.0 ,2.6 ,-,-,ND,2.6E-01,ND,2.7E-01,""
2016/3/28 11:00,17.7 ,16.5 ,16.5 ,17.6 ,16.3 ,17.1 ,16.5 ,17.4 ,15.9 ,2.0 ,2.6 ,-,-,ND,2.6E-01,ND,2.7E-01,""
2016/3/28 12:00,17.7 ,16.5 ,16.6 ,17.7 ,16.3 ,17.1 ,16.5 ,17.4 ,15.9 ,2.0 ,2.6 ,-,-,ND,2.6E-01,ND,2.7E-01,""
2016/3/28 13:00,17.8 ,16.6 ,16.6 ,17.7 ,16.3 ,17.1 ,16.5 ,17.4 ,15.9 ,2.0 ,2.6 ,-,-,ND,2.6E-01,ND,2.7E-01,""
2016/3/28 14:00,17.8 ,16.5 ,16.6 ,17.7 ,16.3 ,17.1 ,16.5 ,17.4 ,15.9 ,2.0 ,2.6 ,-,-,ND,2.6E-01,ND,2.7E-01,""
2016/3/28 15:00,17.7 ,16.5 ,16.6 ,17.6 ,16.3 ,17.1 ,16.5 ,17.4 ,15.9 ,2.0 ,2.6 ,-,-,ND,2.6E-01,ND,2.7E-01,""
2016/3/28 16:00,17.7 ,16.5 ,16.6 ,17.7 ,16.3 ,17.1 ,16.5 ,17.4 ,15.9 ,2.0 ,2.6 ,-,-,ND,2.6E-01,ND,2.7E-01,""
2016/3/28 17:00,17.7 ,16.5 ,16.5 ,17.7 ,16.3 ,17.2 ,16.5 ,17.4 ,15.9 ,2.0 ,2.6 ,-,-,ND,2.6E-01,ND,2.7E-01,""
2016/3/28 18:00,17.7 ,16.5 ,16.6 ,17.7 ,16.3 ,17.2 ,16.5 ,17.4 ,15.9 ,2.0 ,2.6 ,-,-,ND,2.6E-01,ND,2.7E-01,""
2016/3/28 19:00,17.7 ,16.5 ,16.6 ,17.7 ,16.3 ,17.2 ,16.5 ,17.4 ,15.9 ,2.0 ,2.6 ,-,-,ND,2.6E-01,ND,2.7E-01,""
2016/3/28 20:00,17.7 ,16.5 ,16.5 ,17.6 ,16.3 ,17.1 ,16.5 ,17.4 ,15.9 ,2.0 ,2.6 ,-,-,ND,2.6E-01,ND,2.7E-01,""
2016/3/28 21:00,17.8 ,16.6 ,16.6 ,17.7 ,16.3 ,17.2 ,16.6 ,17.4 ,15.9 ,2.0 ,2.6 ,-,-,ND,2.6E-01,ND,2.7E-01,""
2016/3/28 22:00,17.7 ,16.5 ,16.6 ,17.7 ,16.3 ,17.1 ,16.5 ,17.4 ,15.9 ,2.0 ,2.6 ,-,-,ND,2.6E-01,ND,2.7E-01,""
2016/3/28 23:00,17.7 ,16.5 ,16.5 ,17.7 ,16.3 ,17.2 ,16.5 ,17.4 ,15.9 ,2.0 ,2.6 ,-,-,ND,2.6E-01,ND,2.7E-01,""
2016/3/29 0:00,17.7 ,16.6 ,16.6 ,17.7 ,16.3 ,17.1 ,16.5 ,17.4 ,15.9 ,2.0 ,2.6 ,-,-,ND,2.6E-01,ND,2.7E-01,""
2016/3/29 1:00,17.8 ,16.6 ,16.6 ,17.7 ,16.3 ,17.2 ,16.5 ,17.4 ,15.9 ,2.0 ,2.6 ,-,-,ND,2.6E-01,ND,2.7E-01,""
2016/3/29 2:00,17.8 ,16.6 ,16.6 ,17.7 ,16.3 ,17.2 ,16.5 ,17.4 ,15.9 ,2.0 ,2.6 ,-,-,ND,2.6E-01,ND,2.7E-01,""
2016/3/29 3:00,17.8 ,16.5 ,16.6 ,17.7 ,16.3 ,17.2 ,16.5 ,17.4 ,15.9 ,2.0 ,2.6 ,-,-,ND,2.6E-01,ND,2.7E-01,""
2016/3/29 4:00,17.7 ,16.6 ,16.6 ,17.7 ,16.3 ,17.2 ,16.5 ,17.4 ,15.9 ,2.0 ,2.6 ,-,-,ND,2.6E-01,ND,2.7E-01,""
2016/3/29 5:00,17.8 ,16.6 ,16.6 ,17.7 ,16.3 ,17.2 ,16.5 ,17.4 ,15.9 ,2.0 ,2.6 ,-,-,ND,2.6E-01,ND,2.7E-01,""
2016/3/29 6:00,17.7 ,16.6 ,16.6 ,17.7 ,16.3 ,17.2 ,16.5 ,17.4 ,15.9 ,2.0 ,2.6 ,-,-,ND,2.6E-01,ND,2.7E-01,""
2016/3/29 7:00,17.7 ,16.6 ,16.6 ,17.7 ,16.3 ,17.2 ,16.5 ,17.4 ,16.0 ,2.0 ,2.6 ,-,-,ND,2.6E-01,ND,2.7E-01,""
2016/3/29 8:00,17.7 ,16.5 ,16.6 ,17.7 ,16.3 ,17.1 ,16.5 ,17.4 ,15.9 ,2.0 ,2.6 ,-,-,ND,2.6E-01,ND,2.7E-01,""
2016/3/29 9:00,17.8 ,16.6 ,16.6 ,17.7 ,16.3 ,17.2 ,16.5 ,17.4 ,15.9 ,2.0 ,2.6 ,-,-,ND,2.6E-01,ND,2.7E-01,""
2016/3/29 10:00,17.8 ,16.6 ,16.6 ,17.7 ,16.3 ,17.2 ,16.5 ,17.4 ,15.9 ,2.0 ,2.6 ,-,-,ND,2.6E-01,ND,2.7E-01,""
2016/3/29 11:00,17.7 ,16.5 ,16.6 ,17.7 ,16.3 ,17.2 ,16.5 ,17.4 ,15.9 ,2.0 ,2.6 ,-,-,ND,2.6E-01,ND,2.7E-01,""
2016/3/29 12:00,17.7 ,16.6 ,16.6 ,17.7 ,16.3 ,17.2 ,16.5 ,17.4 ,15.9 ,2.0 ,2.6 ,-,-,ND,2.6E-01,ND,2.7E-01,""
2016/3/29 13:00,17.7 ,16.6 ,16.6 ,17.7 ,16.3 ,17.1 ,16.5 ,17.4 ,15.9 ,2.0 ,2.6 ,-,-,ND,2.6E-01,ND,2.7E-01,""
2016/3/29 14:00,17.8 ,16.6 ,16.6 ,17.7 ,16.3 ,17.2 ,16.5 ,17.4 ,15.9 ,2.0 ,2.6 ,-,-,ND,2.6E-01,ND,2.7E-01,""
2016/3/29 15:00,17.8 ,16.6 ,16.6 ,17.7 ,16.3 ,17.2 ,16.5 ,17.4 ,15.9 ,2.0 ,2.6 ,-,-,ND,2.6E-01,ND,2.7E-01,""
2016/3/29 16:00,17.7 ,16.6 ,16.6 ,17.7 ,16.3 ,17.2 ,16.5 ,17.4 ,15.9 ,2.0 ,2.6 ,-,-,ND,2.6E-01,ND,2.7E-01,""
2016/3/29 17:00,17.7 ,16.6 ,16.6 ,17.7 ,16.3 ,17.2 ,16.5 ,17.4 ,15.9 ,2.0 ,2.6 ,-,-,ND,2.6E-01,ND,2.7E-01,""
2016/3/29 18:00,17.8 ,16.5 ,16.6 ,17.7 ,16.3 ,17.2 ,16.5 ,17.4 ,15.9 ,2.0 ,2.6 ,-,-,ND,2.6E-01,ND,2.7E-01,""
2016/3/29 19:00,17.7 ,16.6 ,16.6 ,17.7 ,16.3 ,17.2 ,16.5 ,17.4 ,15.9 ,2.0 ,2.6 ,-,-,ND,2.6E-01,ND,2.7E-01,""
