,VESSEL BOTTOM HEAD(TE-2-3-69L1),VESSEL BOTTOM HEAD(TE-2-3-69L2),VESSEL BOTTOM HEAD(TE-2-3-69L3),VESSEL BOTTOM ABOVE SKIRT JOT(TE-2-3-69F1),VESSEL BOTTOM ABOVE SKIRT JOT(TE-2-3-69F2),VESSEL BOTTOM ABOVE SKIRT JOT(TE-2-3-69F3),VESSEL WALL ABOVE BOTTOM HEAD(TE-2-3-69H1),VESSEL WALL ABOVE BOTTOM HEAD(TE-2-3-69H2),VESSEL WALL ABOVE BOTTOM HEAD(TE-2-3-69H3),Volume of water injection to RPV(FDW),Volume of water injection to RPV(CS),Temperature in the water injection to the reactor�iFDW�j,Temperature in the water injection to the reactor�iCS�j,Radioactive concentration in PCV (Xe 135) System A[indicated value],Radioactive concentration in PCV (Xe 135) System A[detection limit],Radioactive concentration in PCV (Xe 135) System B[indicated value],Radioactive concentration in PCV (Xe 135) System B[detection limit],"note"
2016/6/6 4:00,23.7 ,22.6 ,22.7 ,23.7 ,22.7 ,23.3 ,22.8 ,23.5 ,22.2 ,1.9 ,2.4 ,19.6 ,19.3 ,ND,2.6E-01,ND,2.7E-01,""
2016/6/6 5:00,23.8 ,22.6 ,22.7 ,23.7 ,22.7 ,23.3 ,22.8 ,23.5 ,22.2 ,1.9 ,2.4 ,19.6 ,19.3 ,ND,2.6E-01,ND,2.7E-01,""
2016/6/6 6:00,23.7 ,22.7 ,22.7 ,23.7 ,22.7 ,23.3 ,22.8 ,23.5 ,22.2 ,1.9 ,2.4 ,19.6 ,19.3 ,ND,2.6E-01,ND,2.7E-01,""
2016/6/6 7:00,23.8 ,22.7 ,22.7 ,23.7 ,22.7 ,23.3 ,22.8 ,23.5 ,22.2 ,1.9 ,2.4 ,19.6 ,19.3 ,ND,2.6E-01,ND,2.7E-01,""
2016/6/6 8:00,23.8 ,22.7 ,22.8 ,23.7 ,22.7 ,23.3 ,22.8 ,23.5 ,22.2 ,1.9 ,2.4 ,19.6 ,19.3 ,ND,2.6E-01,ND,2.7E-01,""
2016/6/6 9:00,23.8 ,22.7 ,22.7 ,23.7 ,22.7 ,23.3 ,22.8 ,23.5 ,22.2 ,1.9 ,2.4 ,19.6 ,19.3 ,ND,2.6E-01,ND,2.7E-01,""
2016/6/6 10:00,23.8 ,22.7 ,22.8 ,23.7 ,22.7 ,23.3 ,22.8 ,23.5 ,22.2 ,1.9 ,2.4 ,19.6 ,19.3 ,ND,2.5E-01,ND,2.7E-01,""
2016/6/6 11:00,23.8 ,22.7 ,22.8 ,23.8 ,22.7 ,23.4 ,22.8 ,23.6 ,22.3 ,1.9 ,2.4 ,19.6 ,19.3 ,ND,2.6E-01,ND,2.7E-01,""
2016/6/6 12:00,23.8 ,22.7 ,22.8 ,23.7 ,22.7 ,23.4 ,22.8 ,23.5 ,22.2 ,1.9 ,2.4 ,19.6 ,19.4 ,ND,2.6E-01,ND,2.7E-01,""
2016/6/6 13:00,23.8 ,22.7 ,22.8 ,23.7 ,22.7 ,23.4 ,22.9 ,23.5 ,22.2 ,1.9 ,2.4 ,19.6 ,19.4 ,ND,2.6E-01,ND,2.7E-01,""
2016/6/6 14:00,23.8 ,22.7 ,22.8 ,23.7 ,22.7 ,23.4 ,22.9 ,23.6 ,22.3 ,1.9 ,2.4 ,19.7 ,19.4 ,ND,2.6E-01,ND,2.7E-01,""
2016/6/6 15:00,23.8 ,22.7 ,22.8 ,23.7 ,22.7 ,23.3 ,22.9 ,23.5 ,22.2 ,1.9 ,2.4 ,19.7 ,19.4 ,ND,2.6E-01,ND,2.7E-01,""
2016/6/6 16:00,23.8 ,22.7 ,22.8 ,23.7 ,22.7 ,23.3 ,22.8 ,23.6 ,22.3 ,1.9 ,2.4 ,19.6 ,19.5 ,ND,2.6E-01,ND,2.7E-01,""
2016/6/6 17:00,23.8 ,22.7 ,22.8 ,23.8 ,22.7 ,23.4 ,22.9 ,23.6 ,22.3 ,1.9 ,2.4 ,19.7 ,19.5 ,ND,2.6E-01,ND,2.7E-01,""
2016/6/6 18:00,23.8 ,22.7 ,22.8 ,23.8 ,22.7 ,23.4 ,22.9 ,23.6 ,22.3 ,1.9 ,2.4 ,19.7 ,19.4 ,ND,2.6E-01,ND,2.7E-01,""
2016/6/6 19:00,23.8 ,22.7 ,22.8 ,23.8 ,22.8 ,23.4 ,22.9 ,23.6 ,22.3 ,1.9 ,2.4 ,19.7 ,19.5 ,ND,2.6E-01,ND,2.7E-01,""
2016/6/6 20:00,23.8 ,22.7 ,22.8 ,23.8 ,22.8 ,23.4 ,22.9 ,23.6 ,22.3 ,1.9 ,2.4 ,19.7 ,19.5 ,ND,2.6E-01,ND,2.7E-01,""
2016/6/6 21:00,23.8 ,22.7 ,22.8 ,23.8 ,22.8 ,23.4 ,22.9 ,23.6 ,22.3 ,1.9 ,2.4 ,19.7 ,19.5 ,ND,2.6E-01,ND,2.7E-01,""
2016/6/6 22:00,23.8 ,22.7 ,22.8 ,23.8 ,22.8 ,23.4 ,22.9 ,23.6 ,22.3 ,1.9 ,2.4 ,19.7 ,19.5 ,ND,2.6E-01,ND,2.7E-01,""
2016/6/6 23:00,23.8 ,22.7 ,22.8 ,23.8 ,22.7 ,23.4 ,22.9 ,23.6 ,22.3 ,1.9 ,2.4 ,19.7 ,19.5 ,ND,2.6E-01,ND,2.7E-01,""
2016/6/7 0:00,23.8 ,22.7 ,22.8 ,23.8 ,22.8 ,23.4 ,22.9 ,23.6 ,22.3 ,1.9 ,2.4 ,19.7 ,19.5 ,ND,2.6E-01,ND,2.7E-01,""
2016/6/7 1:00,23.9 ,22.8 ,22.8 ,23.8 ,22.8 ,23.4 ,22.9 ,23.6 ,22.3 ,1.9 ,2.4 ,19.7 ,19.4 ,ND,2.6E-01,ND,2.7E-01,""
2016/6/7 2:00,23.9 ,22.8 ,22.8 ,23.8 ,22.8 ,23.4 ,22.9 ,23.6 ,22.3 ,1.9 ,2.4 ,19.7 ,19.4 ,ND,2.5E-01,ND,2.7E-01,""
2016/6/7 3:00,23.9 ,22.8 ,22.8 ,23.8 ,22.8 ,23.4 ,22.9 ,23.6 ,22.3 ,1.9 ,2.4 ,19.7 ,19.4 ,ND,2.6E-01,ND,2.7E-01,""
2016/6/7 4:00,23.9 ,22.8 ,22.8 ,23.8 ,22.8 ,23.4 ,22.9 ,23.6 ,22.3 ,1.9 ,2.4 ,19.7 ,19.4 ,ND,2.5E-01,ND,2.7E-01,""
2016/6/7 5:00,23.9 ,22.8 ,22.8 ,23.8 ,22.8 ,23.5 ,22.9 ,23.7 ,22.4 ,1.9 ,2.4 ,19.7 ,19.4 ,ND,2.6E-01,ND,2.7E-01,""
2016/6/7 6:00,23.9 ,22.8 ,22.8 ,23.8 ,22.8 ,23.5 ,22.9 ,23.7 ,22.4 ,1.9 ,2.4 ,19.7 ,19.4 ,ND,2.6E-01,ND,2.7E-01,""
2016/6/7 7:00,23.9 ,22.8 ,22.9 ,23.8 ,22.8 ,23.5 ,22.9 ,23.7 ,22.3 ,1.9 ,2.4 ,19.6 ,19.4 ,ND,2.5E-01,ND,2.7E-01,""
2016/6/7 8:00,23.9 ,22.8 ,22.8 ,23.8 ,22.8 ,23.5 ,22.9 ,23.7 ,22.3 ,1.9 ,2.4 ,19.7 ,19.5 ,ND,2.6E-01,ND,2.7E-01,""
2016/6/7 9:00,23.9 ,22.8 ,22.9 ,23.9 ,22.8 ,23.5 ,22.9 ,23.7 ,22.4 ,1.9 ,2.4 ,19.7 ,19.4 ,ND,2.6E-01,ND,2.7E-01,""
2016/6/7 10:00,23.9 ,22.8 ,22.9 ,23.8 ,22.8 ,23.5 ,22.9 ,23.7 ,22.4 ,1.9 ,2.4 ,19.7 ,19.5 ,ND,2.6E-01,ND,2.7E-01,""
2016/6/7 11:00,23.9 ,22.8 ,22.9 ,23.8 ,22.8 ,23.5 ,22.9 ,23.6 ,22.4 ,1.9 ,2.4 ,19.7 ,19.5 ,ND,2.6E-01,ND,2.7E-01,""
2016/6/7 12:00,23.9 ,22.8 ,22.9 ,23.9 ,22.8 ,23.5 ,22.9 ,23.7 ,22.4 ,1.9 ,2.4 ,19.7 ,19.5 ,ND,2.6E-01,ND,2.7E-01,""
2016/6/7 13:00,23.9 ,22.8 ,22.9 ,23.9 ,22.8 ,23.5 ,22.9 ,23.7 ,22.4 ,1.9 ,2.4 ,19.8 ,19.5 ,ND,2.6E-01,ND,2.7E-01,""
2016/6/7 14:00,23.9 ,22.8 ,22.9 ,23.9 ,22.8 ,23.5 ,22.9 ,23.7 ,22.4 ,1.9 ,2.4 ,19.8 ,19.5 ,ND,2.6E-01,ND,2.7E-01,""
2016/6/7 15:00,23.9 ,22.8 ,22.9 ,23.9 ,22.8 ,23.5 ,22.9 ,23.7 ,22.4 ,1.9 ,2.4 ,19.8 ,19.5 ,ND,2.6E-01,ND,2.7E-01,""
2016/6/7 16:00,23.9 ,22.8 ,22.9 ,23.9 ,22.8 ,23.5 ,22.9 ,23.7 ,22.4 ,1.9 ,2.4 ,19.8 ,19.5 ,ND,2.6E-01,ND,2.7E-01,""
2016/6/7 17:00,23.9 ,22.9 ,22.9 ,23.9 ,22.9 ,23.5 ,22.9 ,23.7 ,22.4 ,1.9 ,2.4 ,19.8 ,19.5 ,ND,2.6E-01,ND,2.7E-01,""
2016/6/7 18:00,23.9 ,22.9 ,22.9 ,23.9 ,22.9 ,23.5 ,22.9 ,23.7 ,22.4 ,1.9 ,2.4 ,19.8 ,19.5 ,ND,2.6E-01,ND,2.7E-01,""
2016/6/7 19:00,24.0 ,22.9 ,22.9 ,23.9 ,22.9 ,23.5 ,22.9 ,23.7 ,22.4 ,1.9 ,2.4 ,19.8 ,19.5 ,ND,2.6E-01,ND,2.7E-01,""
2016/6/7 20:00,23.9 ,22.9 ,22.9 ,23.9 ,22.9 ,23.5 ,23.0 ,23.7 ,22.4 ,1.9 ,2.4 ,19.8 ,19.5 ,ND,2.6E-01,ND,2.7E-01,""
2016/6/7 21:00,23.9 ,22.9 ,22.9 ,23.9 ,22.9 ,23.5 ,23.0 ,23.7 ,22.4 ,1.9 ,2.4 ,19.8 ,19.5 ,ND,2.6E-01,ND,2.7E-01,""
2016/6/7 22:00,24.0 ,22.9 ,22.9 ,23.9 ,22.9 ,23.5 ,23.0 ,23.7 ,22.4 ,1.9 ,2.4 ,19.8 ,19.5 ,ND,2.6E-01,ND,2.7E-01,""
2016/6/7 23:00,24.0 ,22.9 ,22.9 ,23.9 ,22.9 ,23.5 ,23.0 ,23.7 ,22.4 ,1.9 ,2.4 ,19.8 ,19.5 ,ND,2.6E-01,ND,2.7E-01,""
2016/6/8 0:00,24.0 ,22.9 ,22.9 ,23.9 ,22.9 ,23.5 ,23.0 ,23.7 ,22.4 ,1.9 ,2.4 ,19.8 ,19.5 ,ND,2.6E-01,ND,2.7E-01,""
2016/6/8 1:00,24.0 ,22.9 ,22.9 ,23.9 ,22.9 ,23.5 ,23.0 ,23.7 ,22.4 ,1.9 ,2.4 ,19.8 ,19.5 ,ND,2.6E-01,ND,2.7E-01,""
2016/6/8 2:00,24.0 ,22.9 ,22.9 ,23.9 ,22.9 ,23.5 ,23.0 ,23.7 ,22.4 ,1.9 ,2.4 ,19.8 ,19.5 ,ND,2.6E-01,ND,2.7E-01,""
2016/6/8 3:00,24.0 ,22.9 ,22.9 ,23.9 ,22.9 ,23.5 ,23.0 ,23.7 ,22.4 ,1.9 ,2.4 ,19.8 ,19.5 ,ND,2.6E-01,ND,2.7E-01,""
2016/6/8 4:00,24.0 ,22.9 ,22.9 ,23.9 ,22.9 ,23.6 ,23.0 ,23.7 ,22.5 ,1.9 ,2.4 ,19.8 ,19.5 ,ND,2.6E-01,ND,2.7E-01,""
2016/6/8 5:00,24.0 ,22.9 ,22.9 ,23.9 ,22.9 ,23.6 ,23.0 ,23.7 ,22.5 ,1.9 ,2.4 ,19.8 ,19.5 ,ND,2.6E-01,ND,2.7E-01,""
2016/6/8 6:00,24.0 ,22.9 ,22.9 ,23.9 ,22.9 ,23.6 ,23.0 ,23.7 ,22.4 ,1.9 ,2.4 ,19.8 ,19.5 ,ND,2.6E-01,ND,2.7E-01,""
2016/6/8 7:00,24.0 ,22.9 ,22.9 ,23.9 ,22.9 ,23.5 ,23.0 ,23.7 ,22.5 ,1.9 ,2.4 ,19.8 ,19.5 ,ND,2.6E-01,ND,2.7E-01,""
2016/6/8 8:00,24.0 ,22.9 ,23.0 ,24.0 ,22.9 ,23.6 ,23.0 ,23.7 ,22.5 ,1.9 ,2.4 ,19.8 ,19.5 ,ND,2.6E-01,ND,2.7E-01,""
2016/6/8 9:00,24.0 ,22.9 ,22.9 ,24.0 ,22.9 ,23.6 ,23.0 ,23.7 ,22.5 ,1.9 ,2.4 ,19.8 ,19.5 ,ND,2.6E-01,ND,2.7E-01,""
2016/6/8 10:00,24.0 ,22.9 ,22.9 ,24.0 ,22.9 ,23.6 ,23.1 ,23.7 ,22.5 ,1.9 ,2.4 ,19.8 ,19.5 ,ND,2.6E-01,ND,2.7E-01,""
2016/6/8 11:00,24.0 ,22.9 ,23.0 ,24.0 ,22.9 ,23.6 ,23.1 ,23.7 ,22.5 ,1.9 ,2.4 ,19.8 ,19.6 ,ND,2.6E-01,ND,2.7E-01,""
2016/6/8 12:00,24.0 ,22.9 ,23.0 ,24.0 ,22.9 ,23.6 ,23.1 ,23.7 ,22.5 ,1.9 ,2.4 ,19.8 ,19.6 ,ND,2.6E-01,ND,2.7E-01,""
2016/6/8 13:00,24.0 ,22.9 ,23.0 ,24.0 ,22.9 ,23.6 ,23.1 ,23.8 ,22.5 ,1.9 ,2.4 ,19.9 ,19.6 ,ND,2.6E-01,ND,2.7E-01,""
2016/6/8 14:00,24.0 ,22.9 ,23.0 ,24.0 ,22.9 ,23.6 ,23.1 ,23.8 ,22.5 ,1.9 ,2.4 ,19.9 ,19.6 ,ND,2.6E-01,ND,2.7E-01,""
2016/6/8 15:00,24.0 ,22.9 ,23.0 ,24.0 ,23.0 ,23.6 ,23.1 ,23.8 ,22.5 ,1.9 ,2.4 ,19.9 ,19.6 ,ND,2.6E-01,ND,2.7E-01,""
2016/6/8 16:00,24.0 ,22.9 ,23.0 ,24.0 ,22.9 ,23.6 ,23.1 ,23.8 ,22.5 ,1.9 ,2.4 ,19.9 ,19.6 ,ND,2.6E-01,ND,2.7E-01,""
2016/6/8 17:00,24.1 ,22.9 ,23.0 ,24.0 ,23.0 ,23.7 ,23.1 ,23.8 ,22.5 ,1.9 ,2.4 ,19.9 ,19.6 ,ND,2.6E-01,ND,2.7E-01,""
2016/6/8 18:00,24.0 ,23.0 ,23.0 ,24.0 ,23.0 ,23.6 ,23.1 ,23.8 ,22.5 ,1.9 ,2.4 ,20.0 ,19.6 ,ND,2.6E-01,ND,2.7E-01,""
2016/6/8 19:00,24.0 ,23.0 ,23.0 ,24.0 ,23.0 ,23.7 ,23.1 ,23.8 ,22.5 ,1.9 ,2.4 ,20.0 ,19.6 ,ND,2.6E-01,ND,2.7E-01,""
2016/6/8 20:00,24.0 ,23.0 ,23.0 ,24.0 ,23.0 ,23.7 ,23.1 ,23.8 ,22.5 ,1.9 ,2.4 ,20.0 ,19.6 ,ND,2.6E-01,ND,2.7E-01,""
2016/6/8 21:00,24.0 ,23.0 ,23.0 ,24.0 ,23.0 ,23.7 ,23.1 ,23.8 ,22.5 ,1.9 ,2.4 ,19.9 ,19.6 ,ND,2.6E-01,ND,2.7E-01,""
2016/6/8 22:00,24.1 ,23.0 ,23.0 ,24.0 ,23.0 ,23.7 ,23.1 ,23.8 ,22.5 ,1.9 ,2.4 ,20.0 ,19.6 ,ND,2.6E-01,ND,2.7E-01,""
2016/6/8 23:00,24.0 ,23.0 ,23.0 ,24.0 ,23.0 ,23.7 ,23.1 ,23.8 ,22.5 ,1.9 ,2.4 ,20.0 ,19.6 ,ND,2.6E-01,ND,2.7E-01,""
2016/6/9 0:00,24.1 ,23.0 ,23.0 ,24.0 ,23.0 ,23.7 ,23.1 ,23.8 ,22.5 ,1.9 ,2.4 ,19.9 ,19.6 ,ND,2.6E-01,ND,2.7E-01,""
2016/6/9 1:00,24.1 ,23.0 ,23.1 ,24.0 ,23.0 ,23.7 ,23.1 ,23.8 ,22.5 ,1.9 ,2.4 ,19.9 ,19.6 ,ND,2.6E-01,ND,2.7E-01,""
2016/6/9 2:00,24.1 ,23.0 ,23.0 ,24.0 ,23.0 ,23.7 ,23.1 ,23.8 ,22.5 ,1.9 ,2.4 ,20.0 ,19.6 ,ND,2.6E-01,ND,2.7E-01,""
2016/6/9 3:00,24.1 ,23.0 ,23.1 ,24.0 ,23.0 ,23.7 ,23.1 ,23.8 ,22.6 ,1.9 ,2.4 ,19.9 ,19.7 ,ND,2.6E-01,ND,2.7E-01,""
2016/6/9 4:00,24.1 ,23.0 ,23.1 ,24.0 ,23.0 ,23.7 ,23.1 ,23.8 ,22.5 ,1.9 ,2.4 ,19.9 ,19.6 ,ND,2.6E-01,ND,2.7E-01,""
2016/6/9 5:00,24.1 ,23.0 ,23.1 ,24.0 ,23.0 ,23.7 ,23.1 ,23.8 ,22.5 ,1.9 ,2.4 ,19.9 ,19.6 ,ND,2.6E-01,ND,2.7E-01,""
2016/6/9 6:00,24.1 ,23.0 ,23.1 ,24.0 ,23.0 ,23.7 ,23.1 ,23.8 ,22.5 ,1.9 ,2.4 ,19.9 ,19.6 ,ND,2.6E-01,ND,2.7E-01,""
2016/6/9 7:00,24.1 ,23.0 ,23.1 ,24.1 ,23.1 ,23.7 ,23.1 ,23.9 ,22.6 ,1.9 ,2.4 ,19.9 ,19.6 ,ND,2.6E-01,ND,2.7E-01,""
2016/6/9 8:00,24.1 ,23.1 ,23.1 ,24.0 ,23.1 ,23.7 ,23.1 ,23.9 ,22.6 ,1.9 ,2.4 ,19.9 ,19.6 ,ND,2.6E-01,ND,2.7E-01,""
2016/6/9 9:00,24.1 ,23.1 ,23.1 ,24.1 ,23.1 ,23.7 ,23.2 ,23.9 ,22.6 ,1.9 ,2.4 ,20.0 ,19.6 ,ND,2.6E-01,ND,2.7E-01,""
2016/6/9 10:00,24.1 ,23.1 ,23.1 ,24.1 ,23.1 ,23.7 ,23.2 ,23.9 ,22.6 ,1.9 ,2.4 ,19.9 ,19.6 ,ND,2.6E-01,ND,2.7E-01,""
2016/6/9 11:00,24.2 ,23.1 ,23.1 ,24.1 ,23.1 ,23.7 ,23.2 ,23.9 ,22.6 ,1.9 ,2.4 ,20.0 ,19.6 ,ND,2.6E-01,ND,2.7E-01,""
2016/6/9 12:00,24.1 ,23.0 ,23.1 ,24.1 ,23.1 ,23.7 ,23.2 ,23.9 ,22.6 ,1.9 ,2.4 ,20.0 ,19.7 ,ND,2.6E-01,ND,2.7E-01,""
2016/6/9 13:00,24.2 ,23.1 ,23.1 ,24.1 ,23.1 ,23.7 ,23.2 ,23.9 ,22.6 ,1.9 ,2.4 ,20.0 ,19.7 ,ND,2.6E-01,ND,2.7E-01,""
2016/6/9 14:00,24.1 ,23.1 ,23.1 ,24.1 ,23.1 ,23.7 ,23.2 ,23.9 ,22.6 ,1.9 ,2.4 ,20.0 ,19.7 ,ND,2.6E-01,ND,2.7E-01,""
2016/6/9 15:00,24.2 ,23.1 ,23.1 ,24.1 ,23.1 ,23.7 ,23.2 ,23.9 ,22.6 ,1.9 ,2.4 ,20.0 ,19.7 ,ND,2.5E-01,ND,2.7E-01,""
2016/6/9 16:00,24.2 ,23.1 ,23.1 ,24.1 ,23.1 ,23.7 ,23.2 ,23.9 ,22.6 ,1.9 ,2.4 ,20.0 ,19.7 ,ND,2.5E-01,ND,2.6E-01,""
2016/6/9 17:00,24.2 ,23.1 ,23.1 ,24.1 ,23.1 ,23.7 ,23.2 ,23.9 ,22.6 ,1.9 ,2.4 ,20.0 ,19.8 ,ND,2.5E-01,ND,2.7E-01,""
2016/6/9 18:00,24.2 ,23.1 ,23.1 ,24.1 ,23.1 ,23.7 ,23.2 ,23.9 ,22.6 ,1.9 ,2.4 ,20.0 ,19.8 ,ND,2.6E-01,ND,2.7E-01,""
2016/6/9 19:00,24.2 ,23.1 ,23.1 ,24.1 ,23.1 ,23.7 ,23.2 ,23.9 ,22.6 ,1.9 ,2.4 ,20.0 ,19.7 ,ND,2.5E-01,ND,2.6E-01,""
2016/6/9 20:00,24.2 ,23.1 ,23.1 ,24.1 ,23.1 ,23.7 ,23.2 ,23.9 ,22.6 ,1.9 ,2.4 ,20.0 ,19.8 ,ND,2.5E-01,ND,2.6E-01,""
2016/6/9 21:00,24.2 ,23.1 ,23.1 ,24.1 ,23.1 ,23.7 ,23.2 ,23.9 ,22.6 ,1.9 ,2.4 ,20.0 ,19.8 ,ND,2.5E-01,ND,2.6E-01,""
2016/6/9 22:00,24.2 ,23.1 ,23.1 ,24.2 ,23.1 ,23.8 ,23.2 ,23.9 ,22.7 ,1.9 ,2.4 ,20.1 ,19.8 ,ND,2.5E-01,ND,2.6E-01,""
2016/6/9 23:00,24.2 ,23.1 ,23.1 ,24.1 ,23.1 ,23.8 ,23.2 ,23.9 ,22.7 ,1.9 ,2.4 ,20.1 ,19.8 ,ND,2.5E-01,ND,2.7E-01,""
2016/6/10 0:00,24.2 ,23.1 ,23.1 ,24.1 ,23.1 ,23.8 ,23.3 ,23.9 ,22.7 ,1.9 ,2.4 ,20.1 ,19.8 ,ND,2.5E-01,ND,2.6E-01,""
2016/6/10 1:00,24.2 ,23.1 ,23.2 ,24.1 ,23.1 ,23.8 ,23.2 ,23.9 ,22.7 ,1.9 ,2.4 ,20.1 ,19.8 ,ND,2.5E-01,ND,2.7E-01,""
2016/6/10 2:00,24.2 ,23.1 ,23.1 ,24.2 ,23.1 ,23.8 ,23.3 ,24.0 ,22.7 ,1.9 ,2.4 ,20.1 ,19.8 ,ND,2.5E-01,ND,2.7E-01,""
2016/6/10 3:00,24.2 ,23.1 ,23.1 ,24.1 ,23.1 ,23.8 ,23.3 ,23.9 ,22.6 ,1.9 ,2.4 ,20.1 ,19.8 ,ND,2.5E-01,ND,2.6E-01,""
2016/6/10 4:00,24.2 ,23.1 ,23.2 ,24.1 ,23.1 ,23.8 ,23.3 ,23.9 ,22.6 ,1.9 ,2.4 ,20.1 ,19.8 ,ND,2.5E-01,ND,2.7E-01,""
2016/6/10 5:00,24.2 ,23.1 ,23.2 ,24.1 ,23.1 ,23.8 ,23.3 ,24.0 ,22.7 ,1.9 ,2.4 ,20.1 ,19.8 ,ND,2.5E-01,ND,2.7E-01,""
2016/6/10 6:00,24.2 ,23.1 ,23.2 ,24.2 ,23.2 ,23.8 ,23.3 ,24.0 ,22.7 ,1.9 ,2.4 ,20.1 ,19.8 ,ND,2.5E-01,ND,2.6E-01,""
2016/6/10 7:00,24.2 ,23.1 ,23.2 ,24.2 ,23.2 ,23.8 ,23.3 ,24.0 ,22.7 ,1.9 ,2.4 ,20.1 ,19.8 ,ND,2.5E-01,ND,2.6E-01,""
2016/6/10 8:00,24.2 ,23.1 ,23.2 ,24.2 ,23.2 ,23.8 ,23.3 ,24.0 ,22.7 ,1.9 ,2.4 ,20.1 ,19.8 ,ND,2.5E-01,ND,2.6E-01,""
2016/6/10 9:00,24.2 ,23.1 ,23.2 ,24.2 ,23.2 ,23.8 ,23.3 ,24.0 ,22.7 ,1.9 ,2.4 ,20.1 ,19.9 ,ND,2.5E-01,ND,2.6E-01,""
2016/6/10 10:00,24.2 ,23.1 ,23.2 ,24.2 ,23.2 ,23.8 ,23.3 ,24.0 ,22.7 ,1.9 ,2.4 ,20.1 ,19.8 ,ND,2.5E-01,ND,2.7E-01,""
2016/6/10 11:00,24.2 ,23.1 ,23.2 ,24.2 ,23.2 ,23.8 ,23.3 ,24.0 ,22.7 ,1.9 ,2.4 ,20.1 ,19.9 ,ND,2.5E-01,ND,2.7E-01,""
2016/6/10 12:00,24.2 ,23.2 ,23.2 ,24.2 ,23.2 ,23.8 ,23.3 ,24.0 ,22.7 ,1.9 ,2.4 ,20.2 ,20.0 ,ND,2.5E-01,ND,2.6E-01,""
2016/6/10 13:00,24.2 ,23.1 ,23.2 ,24.2 ,23.2 ,23.8 ,23.3 ,24.0 ,22.7 ,1.9 ,2.4 ,20.2 ,19.9 ,ND,2.5E-01,ND,2.6E-01,""
2016/6/10 14:00,24.3 ,23.2 ,23.2 ,24.2 ,23.2 ,23.8 ,23.3 ,24.0 ,22.7 ,1.9 ,2.4 ,20.2 ,20.0 ,ND,2.5E-01,ND,2.7E-01,""
2016/6/10 15:00,24.3 ,23.2 ,23.2 ,24.2 ,23.2 ,23.8 ,23.3 ,24.0 ,22.7 ,1.9 ,2.4 ,20.3 ,20.0 ,ND,2.5E-01,ND,2.7E-01,""
2016/6/10 16:00,24.3 ,23.2 ,23.3 ,24.2 ,23.2 ,23.8 ,23.3 ,24.0 ,22.7 ,2.1 ,2.5 ,20.3 ,20.0 ,ND,2.5E-01,ND,2.7E-01,""
2016/6/10 17:00,24.3 ,23.2 ,23.2 ,24.2 ,23.2 ,23.8 ,23.3 ,24.0 ,22.7 ,2.1 ,2.5 ,20.3 ,20.0 ,ND,2.5E-01,ND,2.7E-01,""
2016/6/10 18:00,24.3 ,23.2 ,23.2 ,24.2 ,23.2 ,23.9 ,23.3 ,24.0 ,22.8 ,2.1 ,2.5 ,20.3 ,20.0 ,ND,2.5E-01,ND,2.7E-01,""
2016/6/10 19:00,24.3 ,23.2 ,23.2 ,24.2 ,23.2 ,23.8 ,23.3 ,24.0 ,22.7 ,2.1 ,2.5 ,20.3 ,20.0 ,ND,2.5E-01,ND,2.7E-01,""
2016/6/10 20:00,24.3 ,23.2 ,23.3 ,24.2 ,23.2 ,23.9 ,23.3 ,24.0 ,22.8 ,2.1 ,2.5 ,20.3 ,20.0 ,ND,2.5E-01,ND,2.7E-01,""
2016/6/10 21:00,24.3 ,23.2 ,23.3 ,24.2 ,23.2 ,23.8 ,23.3 ,24.0 ,22.8 ,2.1 ,2.5 ,20.3 ,20.0 ,ND,2.5E-01,ND,2.6E-01,""
2016/6/10 22:00,24.3 ,23.2 ,23.3 ,24.3 ,23.3 ,23.9 ,23.3 ,24.1 ,22.8 ,2.1 ,2.5 ,20.3 ,20.0 ,ND,2.5E-01,ND,2.7E-01,""
2016/6/10 23:00,24.3 ,23.2 ,23.3 ,24.3 ,23.3 ,23.9 ,23.3 ,24.1 ,22.8 ,2.1 ,2.5 ,20.3 ,20.0 ,ND,2.5E-01,ND,2.7E-01,""
2016/6/11 0:00,24.3 ,23.2 ,23.3 ,24.3 ,23.2 ,23.9 ,23.3 ,24.0 ,22.8 ,2.1 ,2.5 ,20.3 ,20.0 ,ND,2.5E-01,ND,2.7E-01,""
2016/6/11 1:00,24.3 ,23.2 ,23.3 ,24.3 ,23.2 ,23.9 ,23.3 ,24.1 ,22.8 ,2.1 ,2.5 ,20.3 ,20.0 ,ND,2.5E-01,ND,2.7E-01,""
2016/6/11 2:00,24.3 ,23.3 ,23.3 ,24.3 ,23.3 ,23.9 ,23.3 ,24.1 ,22.8 ,2.1 ,2.5 ,20.3 ,20.0 ,ND,2.5E-01,ND,2.7E-01,""
2016/6/11 3:00,24.3 ,23.3 ,23.3 ,24.3 ,23.3 ,23.9 ,23.3 ,24.1 ,22.8 ,2.1 ,2.5 ,20.3 ,20.0 ,ND,2.6E-01,ND,2.7E-01,""
2016/6/11 4:00,24.3 ,23.3 ,23.3 ,24.3 ,23.3 ,23.9 ,23.3 ,24.1 ,22.8 ,2.1 ,2.5 ,20.2 ,20.0 ,ND,2.5E-01,ND,2.6E-01,""
2016/6/11 5:00,24.4 ,23.3 ,23.3 ,24.3 ,23.3 ,23.9 ,23.3 ,24.1 ,22.8 ,2.1 ,2.5 ,20.3 ,20.0 ,ND,2.5E-01,ND,2.6E-01,""
2016/6/11 6:00,24.3 ,23.3 ,23.3 ,24.3 ,23.3 ,23.9 ,23.3 ,24.1 ,22.8 ,2.1 ,2.5 ,20.3 ,20.0 ,ND,2.5E-01,ND,2.7E-01,""
2016/6/11 7:00,24.3 ,23.3 ,23.3 ,24.3 ,23.3 ,23.9 ,23.4 ,24.1 ,22.8 ,2.1 ,2.5 ,20.3 ,20.0 ,ND,2.5E-01,ND,2.7E-01,""
2016/6/11 8:00,24.3 ,23.3 ,23.3 ,24.3 ,23.3 ,23.9 ,23.3 ,24.1 ,22.8 ,2.1 ,2.5 ,20.3 ,20.0 ,ND,2.5E-01,ND,2.7E-01,""
2016/6/11 9:00,24.3 ,23.3 ,23.3 ,24.3 ,23.3 ,23.9 ,23.4 ,24.1 ,22.8 ,2.1 ,2.5 ,20.3 ,20.0 ,ND,2.5E-01,ND,2.7E-01,""
2016/6/11 10:00,24.3 ,23.3 ,23.3 ,24.3 ,23.3 ,23.9 ,23.4 ,24.1 ,22.8 ,2.1 ,2.5 ,20.3 ,20.1 ,ND,2.5E-01,ND,2.7E-01,""
2016/6/11 11:00,24.3 ,23.3 ,23.3 ,24.3 ,23.3 ,23.9 ,23.4 ,24.1 ,22.8 ,2.1 ,2.5 ,20.3 ,20.0 ,ND,2.5E-01,ND,2.7E-01,""
2016/6/11 12:00,24.4 ,23.3 ,23.3 ,24.3 ,23.3 ,23.9 ,23.4 ,24.1 ,22.8 ,2.1 ,2.5 ,20.3 ,20.1 ,ND,2.5E-01,ND,2.7E-01,""
2016/6/11 13:00,24.4 ,23.3 ,23.3 ,24.3 ,23.3 ,23.9 ,23.4 ,24.1 ,22.8 ,2.1 ,2.5 ,20.4 ,20.1 ,ND,2.5E-01,ND,2.7E-01,""
2016/6/11 14:00,24.4 ,23.3 ,23.3 ,24.3 ,23.3 ,23.9 ,23.4 ,24.1 ,22.8 ,2.1 ,2.5 ,20.5 ,20.1 ,ND,2.5E-01,ND,2.7E-01,""
2016/6/11 15:00,24.4 ,23.3 ,23.3 ,24.3 ,23.3 ,23.9 ,23.4 ,24.1 ,22.8 ,2.1 ,2.5 ,20.4 ,20.2 ,ND,2.5E-01,ND,2.7E-01,""
2016/6/11 16:00,24.4 ,23.3 ,23.4 ,24.3 ,23.3 ,23.9 ,23.4 ,24.1 ,22.8 ,2.1 ,2.5 ,20.5 ,20.2 ,ND,2.5E-01,ND,2.7E-01,""
2016/6/11 17:00,24.4 ,23.3 ,23.3 ,24.3 ,23.3 ,24.0 ,23.4 ,24.1 ,22.8 ,2.1 ,2.5 ,20.5 ,20.2 ,ND,2.5E-01,ND,2.7E-01,""
2016/6/11 18:00,24.4 ,23.3 ,23.4 ,24.3 ,23.3 ,23.9 ,23.4 ,24.1 ,22.8 ,2.1 ,2.5 ,20.5 ,20.2 ,ND,2.5E-01,ND,2.7E-01,""
2016/6/11 19:00,24.4 ,23.3 ,23.4 ,24.4 ,23.3 ,24.0 ,23.4 ,24.1 ,22.9 ,2.1 ,2.5 ,20.5 ,20.2 ,ND,2.5E-01,ND,2.7E-01,""
2016/6/11 20:00,24.4 ,23.3 ,23.4 ,24.4 ,23.3 ,24.0 ,23.4 ,24.1 ,22.9 ,2.1 ,2.5 ,20.5 ,20.2 ,ND,2.5E-01,ND,2.7E-01,""
2016/6/11 21:00,24.4 ,23.3 ,23.4 ,24.4 ,23.3 ,24.0 ,23.4 ,24.1 ,22.9 ,2.1 ,2.4 ,20.5 ,20.2 ,ND,2.5E-01,ND,2.7E-01,""
2016/6/11 22:00,24.4 ,23.3 ,23.4 ,24.3 ,23.3 ,23.9 ,23.4 ,24.1 ,22.9 ,2.1 ,2.5 ,20.5 ,20.2 ,ND,2.5E-01,ND,2.7E-01,""
2016/6/11 23:00,24.4 ,23.3 ,23.4 ,24.4 ,23.4 ,24.0 ,23.5 ,24.2 ,22.9 ,2.1 ,2.5 ,20.5 ,20.2 ,ND,2.5E-01,ND,2.6E-01,""
2016/6/12 0:00,24.4 ,23.3 ,23.4 ,24.4 ,23.3 ,24.0 ,23.4 ,24.2 ,22.9 ,2.1 ,2.5 ,20.5 ,20.2 ,ND,2.6E-01,ND,2.7E-01,""
2016/6/12 1:00,24.4 ,23.4 ,23.4 ,24.4 ,23.3 ,24.0 ,23.5 ,24.2 ,22.9 ,2.1 ,2.5 ,20.5 ,20.2 ,ND,2.5E-01,ND,2.7E-01,""
2016/6/12 2:00,24.4 ,23.4 ,23.4 ,24.4 ,23.3 ,24.0 ,23.5 ,24.2 ,22.9 ,2.1 ,2.5 ,20.5 ,20.2 ,ND,2.6E-01,ND,2.7E-01,""
2016/6/12 3:00,24.4 ,23.4 ,23.4 ,24.4 ,23.3 ,24.0 ,23.5 ,24.2 ,22.9 ,2.1 ,2.4 ,20.5 ,20.2 ,ND,2.5E-01,ND,2.7E-01,""
2016/6/12 4:00,24.4 ,23.4 ,23.4 ,24.4 ,23.3 ,24.0 ,23.5 ,24.2 ,22.9 ,2.1 ,2.5 ,20.5 ,20.2 ,ND,2.5E-01,ND,2.7E-01,""
2016/6/12 5:00,24.4 ,23.4 ,23.4 ,24.4 ,23.4 ,24.0 ,23.5 ,24.2 ,22.9 ,2.1 ,2.5 ,20.5 ,20.2 ,ND,2.5E-01,ND,2.7E-01,""
2016/6/12 6:00,24.5 ,23.4 ,23.4 ,24.4 ,23.4 ,24.0 ,23.5 ,24.2 ,22.9 ,2.1 ,2.5 ,20.5 ,20.2 ,ND,2.6E-01,ND,2.7E-01,""
2016/6/12 7:00,24.5 ,23.4 ,23.4 ,24.4 ,23.4 ,24.0 ,23.5 ,24.2 ,22.9 ,2.1 ,2.4 ,20.5 ,20.2 ,ND,2.5E-01,ND,2.7E-01,""
2016/6/12 8:00,24.5 ,23.4 ,23.4 ,24.4 ,23.4 ,24.0 ,23.5 ,24.2 ,22.9 ,2.1 ,2.4 ,20.5 ,20.2 ,ND,2.5E-01,ND,2.7E-01,""
2016/6/12 9:00,24.5 ,23.4 ,23.4 ,24.4 ,23.4 ,24.0 ,23.5 ,24.2 ,22.9 ,2.1 ,2.4 ,20.5 ,20.2 ,ND,2.6E-01,ND,2.6E-01,""
2016/6/12 10:00,24.5 ,23.4 ,23.4 ,24.4 ,23.4 ,24.0 ,23.5 ,24.2 ,22.9 ,2.1 ,2.4 ,20.5 ,20.2 ,ND,2.5E-01,ND,2.7E-01,""
2016/6/12 11:00,24.5 ,23.4 ,23.5 ,24.4 ,23.4 ,24.0 ,23.5 ,24.2 ,22.9 ,2.1 ,2.5 ,20.6 ,20.3 ,ND,2.6E-01,ND,2.7E-01,""
2016/6/12 12:00,24.5 ,23.4 ,23.5 ,24.4 ,23.4 ,24.0 ,23.5 ,24.2 ,22.9 ,2.1 ,2.5 ,20.6 ,20.3 ,ND,2.5E-01,ND,2.7E-01,""
2016/6/12 13:00,24.5 ,23.4 ,23.5 ,24.4 ,23.4 ,24.0 ,23.5 ,24.2 ,22.9 ,2.1 ,2.5 ,20.6 ,20.3 ,ND,2.5E-01,ND,2.7E-01,""
2016/6/12 14:00,24.5 ,23.4 ,23.5 ,24.4 ,23.4 ,24.0 ,23.5 ,24.2 ,22.9 ,2.1 ,2.5 ,20.6 ,20.3 ,ND,2.6E-01,ND,2.7E-01,""
2016/6/12 15:00,24.5 ,23.4 ,23.5 ,24.5 ,23.4 ,24.1 ,23.5 ,24.2 ,22.9 ,2.1 ,2.5 ,20.6 ,20.3 ,ND,2.5E-01,ND,2.7E-01,""
2016/6/12 16:00,24.5 ,23.5 ,23.5 ,24.4 ,23.4 ,24.1 ,23.5 ,24.2 ,22.9 ,2.1 ,2.4 ,20.6 ,20.3 ,ND,2.5E-01,ND,2.7E-01,""
2016/6/12 17:00,24.5 ,23.5 ,23.5 ,24.5 ,23.5 ,24.1 ,23.5 ,24.2 ,22.9 ,2.1 ,2.5 ,20.6 ,20.4 ,ND,2.6E-01,ND,2.7E-01,""
2016/6/12 18:00,24.5 ,23.5 ,23.5 ,24.5 ,23.5 ,24.1 ,23.5 ,24.3 ,22.9 ,2.1 ,2.5 ,20.6 ,20.3 ,ND,2.6E-01,ND,2.6E-01,""
2016/6/12 19:00,24.5 ,23.5 ,23.5 ,24.5 ,23.5 ,24.1 ,23.5 ,24.3 ,23.0 ,2.1 ,2.5 ,20.6 ,20.4 ,ND,2.5E-01,ND,2.7E-01,""
2016/6/12 20:00,24.5 ,23.5 ,23.5 ,24.5 ,23.5 ,24.1 ,23.5 ,24.3 ,23.0 ,2.1 ,2.5 ,20.6 ,20.4 ,ND,2.5E-01,ND,2.7E-01,""
2016/6/12 21:00,24.5 ,23.5 ,23.5 ,24.5 ,23.5 ,24.1 ,23.5 ,24.3 ,23.0 ,2.1 ,2.5 ,20.6 ,20.3 ,ND,2.5E-01,ND,2.7E-01,""
2016/6/12 22:00,24.5 ,23.5 ,23.5 ,24.5 ,23.5 ,24.1 ,23.6 ,24.3 ,23.0 ,2.1 ,2.5 ,20.6 ,20.3 ,ND,2.5E-01,ND,2.7E-01,""
2016/6/12 23:00,24.5 ,23.5 ,23.5 ,24.5 ,23.5 ,24.1 ,23.5 ,24.3 ,23.0 ,2.1 ,2.5 ,20.6 ,20.3 ,ND,2.5E-01,ND,2.7E-01,""
2016/6/13 0:00,24.5 ,23.5 ,23.5 ,24.5 ,23.5 ,24.1 ,23.6 ,24.3 ,23.0 ,2.1 ,2.5 ,20.6 ,20.3 ,ND,2.6E-01,ND,2.6E-01,""
2016/6/13 1:00,24.5 ,23.5 ,23.5 ,24.5 ,23.5 ,24.1 ,23.6 ,24.3 ,23.0 ,2.1 ,2.5 ,20.6 ,20.3 ,ND,2.5E-01,ND,2.7E-01,""
2016/6/13 2:00,24.5 ,23.5 ,23.5 ,24.5 ,23.5 ,24.1 ,23.6 ,24.3 ,23.0 ,2.1 ,2.5 ,20.6 ,20.3 ,ND,2.6E-01,ND,2.7E-01,""
2016/6/13 3:00,24.6 ,23.5 ,23.5 ,24.5 ,23.5 ,24.1 ,23.6 ,24.3 ,23.0 ,2.1 ,2.5 ,20.6 ,20.3 ,ND,2.5E-01,ND,2.7E-01,""
2016/6/13 4:00,24.6 ,23.5 ,23.5 ,24.5 ,23.5 ,24.1 ,23.6 ,24.3 ,23.0 ,2.1 ,2.5 ,20.6 ,20.3 ,ND,2.5E-01,ND,2.7E-01,""
2016/6/13 5:00,24.6 ,23.5 ,23.5 ,24.5 ,23.5 ,24.1 ,23.6 ,24.3 ,23.0 ,2.1 ,2.5 ,20.6 ,20.3 ,ND,2.5E-01,ND,2.7E-01,""
2016/6/13 6:00,24.6 ,23.5 ,23.5 ,24.5 ,23.5 ,24.1 ,23.6 ,24.3 ,23.0 ,2.1 ,2.5 ,20.6 ,20.3 ,ND,2.5E-01,ND,2.7E-01,""
2016/6/13 7:00,24.6 ,23.5 ,23.5 ,24.5 ,23.5 ,24.2 ,23.6 ,24.3 ,23.1 ,2.2 ,2.5 ,20.6 ,20.3 ,ND,2.5E-01,ND,2.7E-01,""
2016/6/13 8:00,24.6 ,23.5 ,23.5 ,24.5 ,23.5 ,24.1 ,23.5 ,24.3 ,23.0 ,2.1 ,2.5 ,20.6 ,20.3 ,ND,2.5E-01,ND,2.7E-01,""
2016/6/13 9:00,24.6 ,23.5 ,23.5 ,24.5 ,23.5 ,24.1 ,23.6 ,24.3 ,23.0 ,2.1 ,2.5 ,20.6 ,20.3 ,ND,2.5E-01,ND,2.6E-01,""
2016/6/13 10:00,24.6 ,23.5 ,23.6 ,24.5 ,23.5 ,24.1 ,23.6 ,24.3 ,23.0 ,2.1 ,2.5 ,20.6 ,20.3 ,ND,2.5E-01,ND,2.6E-01,""
2016/6/13 11:00,24.6 ,23.5 ,23.5 ,24.5 ,23.5 ,24.1 ,23.6 ,24.3 ,23.0 ,2.1 ,2.5 ,20.6 ,20.3 ,ND,2.5E-01,ND,2.6E-01,""
2016/6/13 12:00,24.6 ,23.5 ,23.6 ,24.5 ,23.5 ,24.1 ,23.6 ,24.3 ,23.0 ,2.1 ,2.5 ,20.6 ,20.3 ,ND,2.5E-01,ND,2.7E-01,""
2016/6/13 13:00,24.6 ,23.5 ,23.6 ,24.6 ,23.5 ,24.1 ,23.6 ,24.3 ,23.0 ,2.1 ,2.5 ,20.6 ,20.3 ,ND,2.5E-01,ND,2.6E-01,""
2016/6/13 14:00,24.6 ,23.5 ,23.6 ,24.5 ,23.5 ,24.1 ,23.6 ,24.3 ,23.0 ,2.1 ,2.5 ,20.5 ,20.3 ,ND,2.5E-01,ND,2.6E-01,""
2016/6/13 15:00,24.6 ,23.5 ,23.6 ,24.5 ,23.5 ,24.1 ,23.7 ,24.3 ,23.0 ,2.1 ,2.5 ,20.5 ,20.3 ,ND,2.5E-01,ND,2.6E-01,""
2016/6/13 16:00,24.6 ,23.5 ,23.6 ,24.6 ,23.5 ,24.1 ,23.7 ,24.3 ,23.0 ,2.1 ,2.5 ,20.5 ,20.2 ,ND,2.5E-01,ND,2.6E-01,""
2016/6/13 17:00,24.6 ,23.6 ,23.6 ,24.6 ,23.5 ,24.2 ,23.7 ,24.3 ,23.1 ,2.1 ,2.5 ,20.5 ,20.3 ,ND,2.5E-01,ND,2.6E-01,""
2016/6/13 18:00,24.6 ,23.6 ,23.6 ,24.6 ,23.5 ,24.2 ,23.7 ,24.3 ,23.0 ,2.1 ,2.5 ,20.5 ,20.3 ,ND,2.5E-01,ND,2.6E-01,""
2016/6/13 19:00,24.6 ,23.5 ,23.6 ,24.6 ,23.5 ,24.2 ,23.7 ,24.3 ,23.1 ,2.1 ,2.5 ,20.5 ,20.2 ,ND,2.5E-01,ND,2.6E-01,""
2016/6/13 20:00,24.6 ,23.6 ,23.6 ,24.6 ,23.5 ,24.2 ,23.7 ,24.3 ,23.1 ,2.1 ,2.5 ,20.5 ,20.2 ,ND,2.5E-01,ND,2.6E-01,""
2016/6/13 21:00,24.6 ,23.6 ,23.6 ,24.6 ,23.6 ,24.2 ,23.7 ,24.3 ,23.1 ,2.1 ,2.5 ,20.5 ,20.2 ,ND,2.5E-01,ND,2.6E-01,""
2016/6/13 22:00,24.6 ,23.6 ,23.6 ,24.6 ,23.5 ,24.2 ,23.7 ,24.3 ,23.1 ,2.1 ,2.5 ,20.5 ,20.2 ,ND,2.5E-01,ND,2.6E-01,""
2016/6/13 23:00,24.6 ,23.6 ,23.6 ,24.6 ,23.6 ,24.2 ,23.7 ,24.4 ,23.1 ,2.1 ,2.5 ,20.5 ,20.2 ,ND,2.5E-01,ND,2.6E-01,""
2016/6/14 0:00,24.6 ,23.6 ,23.6 ,24.6 ,23.5 ,24.2 ,23.7 ,24.4 ,23.1 ,2.1 ,2.5 ,20.4 ,20.2 ,ND,2.5E-01,ND,2.6E-01,""
2016/6/14 1:00,24.7 ,23.6 ,23.7 ,24.6 ,23.5 ,24.2 ,23.7 ,24.4 ,23.1 ,2.1 ,2.5 ,20.5 ,20.1 ,ND,2.5E-01,ND,2.6E-01,""
2016/6/14 2:00,24.6 ,23.6 ,23.6 ,24.6 ,23.5 ,24.2 ,23.7 ,24.4 ,23.1 ,2.1 ,2.5 ,20.5 ,20.1 ,ND,2.5E-01,ND,2.6E-01,""
2016/6/14 3:00,24.6 ,23.6 ,23.7 ,24.6 ,23.5 ,24.2 ,23.7 ,24.4 ,23.1 ,2.1 ,2.5 ,20.5 ,20.1 ,ND,2.5E-01,ND,2.6E-01,""
2016/6/14 4:00,24.6 ,23.6 ,23.6 ,24.6 ,23.6 ,24.2 ,23.7 ,24.4 ,23.1 ,2.1 ,2.5 ,20.4 ,20.1 ,ND,2.5E-01,ND,2.6E-01,""
2016/6/14 5:00,24.7 ,23.6 ,23.7 ,24.6 ,23.6 ,24.2 ,23.7 ,24.4 ,23.1 ,2.1 ,2.5 ,20.4 ,20.1 ,ND,2.5E-01,ND,2.6E-01,""
2016/6/14 6:00,24.7 ,23.7 ,23.7 ,24.6 ,23.6 ,24.2 ,23.7 ,24.4 ,23.1 ,2.1 ,2.5 ,20.4 ,20.1 ,ND,2.5E-01,ND,2.7E-01,""
2016/6/14 7:00,24.7 ,23.7 ,23.7 ,24.6 ,23.6 ,24.2 ,23.7 ,24.4 ,23.1 ,2.1 ,2.5 ,20.4 ,20.1 ,ND,2.5E-01,ND,2.6E-01,""
2016/6/14 8:00,24.7 ,23.6 ,23.7 ,24.6 ,23.6 ,24.2 ,23.7 ,24.4 ,23.1 ,2.1 ,2.5 ,20.4 ,20.1 ,ND,2.5E-01,ND,2.7E-01,""
2016/6/14 9:00,24.7 ,23.7 ,23.7 ,24.6 ,23.6 ,24.2 ,23.7 ,24.4 ,23.1 ,2.1 ,2.4 ,20.4 ,20.1 ,ND,2.5E-01,ND,2.6E-01,""
2016/6/14 10:00,24.7 ,23.7 ,23.7 ,24.6 ,23.6 ,24.3 ,23.7 ,24.4 ,23.1 ,2.1 ,2.5 ,20.4 ,20.1 ,ND,2.5E-01,ND,2.6E-01,""
2016/6/14 11:00,24.7 ,23.7 ,23.7 ,24.6 ,23.6 ,24.2 ,23.7 ,24.4 ,23.1 ,2.1 ,2.5 ,20.4 ,20.1 ,ND,2.5E-01,ND,2.6E-01,""
2016/6/14 12:00,24.7 ,23.6 ,23.7 ,24.6 ,23.6 ,24.2 ,23.7 ,24.4 ,23.1 ,2.1 ,2.5 ,20.4 ,20.1 ,ND,2.5E-01,ND,2.6E-01,""
2016/6/14 13:00,24.7 ,23.7 ,23.7 ,24.6 ,23.6 ,24.3 ,23.7 ,24.4 ,23.1 ,2.1 ,2.5 ,20.4 ,20.1 ,ND,2.5E-01,ND,2.6E-01,""
2016/6/14 14:00,24.7 ,23.7 ,23.7 ,24.6 ,23.6 ,24.2 ,23.7 ,24.4 ,23.1 ,2.1 ,2.5 ,20.4 ,20.1 ,ND,2.5E-01,ND,2.7E-01,""
2016/6/14 15:00,24.7 ,23.7 ,23.7 ,24.6 ,23.6 ,24.3 ,23.7 ,24.4 ,23.1 ,2.1 ,2.5 ,20.4 ,20.1 ,ND,2.5E-01,ND,2.7E-01,""
2016/6/14 16:00,24.7 ,23.7 ,23.7 ,24.6 ,23.6 ,24.2 ,23.7 ,24.4 ,23.1 ,2.1 ,2.5 ,20.5 ,20.1 ,ND,2.5E-01,ND,2.7E-01,""
2016/6/14 17:00,24.7 ,23.7 ,23.7 ,24.6 ,23.6 ,24.2 ,23.7 ,24.4 ,23.1 ,2.1 ,2.5 ,20.5 ,20.1 ,ND,2.5E-01,ND,2.7E-01,""
2016/6/14 18:00,24.7 ,23.7 ,23.7 ,24.6 ,23.6 ,24.2 ,23.7 ,24.4 ,23.1 ,2.1 ,2.5 ,20.4 ,20.1 ,ND,2.5E-01,ND,2.6E-01,""
2016/6/14 19:00,24.7 ,23.7 ,23.7 ,24.6 ,23.6 ,24.3 ,23.7 ,24.4 ,23.1 ,2.1 ,2.5 ,20.4 ,20.1 ,ND,2.5E-01,ND,2.7E-01,""
2016/6/14 20:00,24.7 ,23.7 ,23.7 ,24.7 ,23.7 ,24.3 ,23.7 ,24.4 ,23.1 ,2.1 ,2.5 ,20.5 ,20.1 ,ND,2.5E-01,ND,2.7E-01,""
2016/6/14 21:00,24.7 ,23.7 ,23.7 ,24.7 ,23.6 ,24.2 ,23.7 ,24.4 ,23.1 ,2.1 ,2.5 ,20.4 ,20.1 ,ND,2.5E-01,ND,2.6E-01,""
2016/6/14 22:00,24.7 ,23.7 ,23.7 ,24.7 ,23.7 ,24.3 ,23.7 ,24.4 ,23.2 ,2.1 ,2.5 ,20.4 ,20.1 ,ND,2.5E-01,ND,2.6E-01,""
2016/6/14 23:00,24.7 ,23.7 ,23.7 ,24.7 ,23.7 ,24.3 ,23.7 ,24.4 ,23.2 ,2.1 ,2.5 ,20.4 ,20.1 ,ND,2.5E-01,ND,2.7E-01,""
2016/6/15 0:00,24.7 ,23.7 ,23.7 ,24.7 ,23.7 ,24.3 ,23.7 ,24.4 ,23.2 ,2.1 ,2.5 ,20.4 ,20.1 ,ND,2.5E-01,ND,2.6E-01,""
2016/6/15 1:00,24.7 ,23.7 ,23.7 ,24.7 ,23.7 ,24.3 ,23.7 ,24.4 ,23.2 ,2.1 ,2.5 ,20.4 ,20.1 ,ND,2.5E-01,ND,2.6E-01,""
2016/6/15 2:00,24.7 ,23.7 ,23.7 ,24.7 ,23.7 ,24.3 ,23.7 ,24.4 ,23.2 ,2.1 ,2.5 ,20.3 ,20.1 ,ND,2.5E-01,ND,2.6E-01,""
2016/6/15 3:00,24.7 ,23.7 ,23.7 ,24.7 ,23.7 ,24.3 ,23.8 ,24.5 ,23.2 ,2.1 ,2.5 ,20.4 ,20.1 ,ND,2.5E-01,ND,2.7E-01,""
2016/6/15 4:00,24.7 ,23.7 ,23.7 ,24.7 ,23.7 ,24.3 ,23.8 ,24.5 ,23.2 ,2.1 ,2.5 ,20.3 ,20.1 ,ND,2.5E-01,ND,2.6E-01,""
2016/6/15 5:00,24.7 ,23.7 ,23.7 ,24.7 ,23.7 ,24.3 ,23.8 ,24.5 ,23.2 ,2.1 ,2.5 ,20.3 ,20.1 ,ND,2.5E-01,ND,2.6E-01,""
2016/6/15 6:00,24.7 ,23.7 ,23.7 ,24.7 ,23.7 ,24.3 ,23.8 ,24.5 ,23.2 ,2.1 ,2.5 ,20.4 ,20.1 ,ND,2.5E-01,ND,2.6E-01,""
2016/6/15 7:00,24.7 ,23.7 ,23.7 ,24.7 ,23.7 ,24.3 ,23.8 ,24.5 ,23.2 ,2.1 ,2.5 ,20.3 ,20.1 ,ND,2.5E-01,ND,2.7E-01,""
2016/6/15 8:00,24.7 ,23.7 ,23.7 ,24.7 ,23.7 ,24.3 ,23.8 ,24.5 ,23.2 ,2.1 ,2.5 ,20.3 ,20.1 ,ND,2.5E-01,ND,2.7E-01,""
2016/6/15 9:00,24.7 ,23.7 ,23.7 ,24.7 ,23.7 ,24.3 ,23.8 ,24.5 ,23.2 ,2.1 ,2.5 ,20.3 ,20.1 ,ND,2.5E-01,ND,2.7E-01,""
2016/6/15 10:00,24.7 ,23.7 ,23.7 ,24.7 ,23.7 ,24.3 ,23.8 ,24.5 ,23.2 ,2.1 ,2.5 ,20.3 ,20.1 ,ND,2.5E-01,ND,2.7E-01,""
2016/6/15 11:00,24.7 ,23.7 ,23.7 ,24.7 ,23.7 ,24.3 ,23.8 ,24.5 ,23.2 ,2.1 ,2.5 ,20.3 ,20.1 ,ND,2.5E-01,ND,2.6E-01,""
2016/6/15 12:00,24.7 ,23.7 ,23.7 ,24.7 ,23.7 ,24.3 ,23.8 ,24.5 ,23.2 ,2.1 ,2.5 ,20.4 ,20.1 ,ND,2.5E-01,ND,2.7E-01,""
2016/6/15 13:00,24.7 ,23.7 ,23.7 ,24.7 ,23.7 ,24.3 ,23.8 ,24.5 ,23.2 ,2.1 ,2.5 ,20.3 ,20.1 ,ND,2.5E-01,ND,2.7E-01,""
2016/6/15 14:00,24.7 ,23.7 ,23.7 ,24.7 ,23.7 ,24.4 ,23.8 ,24.5 ,23.3 ,2.1 ,2.5 ,20.3 ,20.1 ,ND,2.5E-01,ND,2.6E-01,""
2016/6/15 15:00,24.8 ,23.7 ,23.8 ,24.7 ,23.7 ,24.4 ,23.8 ,24.5 ,23.3 ,2.1 ,2.5 ,20.4 ,20.1 ,ND,2.5E-01,ND,2.7E-01,""
2016/6/15 16:00,24.7 ,23.7 ,23.8 ,24.7 ,23.7 ,24.3 ,23.8 ,24.5 ,23.2 ,2.1 ,2.5 ,20.4 ,20.1 ,ND,2.5E-01,ND,2.6E-01,""
2016/6/15 17:00,24.7 ,23.7 ,23.8 ,24.7 ,23.7 ,24.4 ,23.8 ,24.5 ,23.2 ,2.1 ,2.5 ,20.4 ,20.1 ,ND,2.5E-01,ND,2.7E-01,""
2016/6/15 18:00,24.7 ,23.7 ,23.8 ,24.7 ,23.7 ,24.4 ,23.8 ,24.5 ,23.2 ,2.1 ,2.5 ,20.4 ,20.1 ,ND,2.5E-01,ND,2.7E-01,""
2016/6/15 19:00,24.7 ,23.7 ,23.8 ,24.7 ,23.7 ,24.4 ,23.8 ,24.5 ,23.2 ,2.1 ,2.5 ,20.4 ,20.1 ,ND,2.5E-01,ND,2.6E-01,""
2016/6/15 20:00,24.7 ,23.7 ,23.8 ,24.7 ,23.7 ,24.4 ,23.8 ,24.5 ,23.2 ,2.1 ,2.5 ,20.4 ,20.1 ,ND,2.5E-01,ND,2.6E-01,""
2016/6/15 21:00,24.7 ,23.7 ,23.8 ,24.7 ,23.7 ,24.4 ,23.8 ,24.5 ,23.3 ,2.1 ,2.5 ,20.4 ,20.1 ,ND,2.5E-01,ND,2.7E-01,""
2016/6/15 22:00,24.8 ,23.7 ,23.8 ,24.7 ,23.7 ,24.4 ,23.8 ,24.5 ,23.2 ,2.1 ,2.5 ,20.4 ,20.1 ,ND,2.5E-01,ND,2.7E-01,""
2016/6/15 23:00,24.8 ,23.7 ,23.8 ,24.7 ,23.7 ,24.4 ,23.8 ,24.5 ,23.3 ,2.1 ,2.5 ,20.4 ,20.1 ,ND,2.5E-01,ND,2.7E-01,""
2016/6/16 0:00,24.8 ,23.7 ,23.8 ,24.7 ,23.7 ,24.4 ,23.8 ,24.5 ,23.3 ,2.1 ,2.5 ,20.4 ,20.1 ,ND,2.5E-01,ND,2.7E-01,""
2016/6/16 1:00,24.8 ,23.7 ,23.8 ,24.7 ,23.8 ,24.4 ,23.8 ,24.5 ,23.3 ,2.1 ,2.5 ,20.3 ,20.1 ,ND,2.5E-01,ND,2.7E-01,""
2016/6/16 2:00,24.8 ,23.7 ,23.8 ,24.7 ,23.8 ,24.4 ,23.8 ,24.5 ,23.3 ,2.1 ,2.5 ,20.3 ,20.1 ,ND,2.5E-01,ND,2.6E-01,""
2016/6/16 3:00,24.8 ,23.7 ,23.8 ,24.7 ,23.7 ,24.4 ,23.8 ,24.5 ,23.3 ,2.1 ,2.5 ,20.3 ,20.1 ,ND,2.5E-01,ND,2.6E-01,""
2016/6/16 4:00,24.8 ,23.7 ,23.8 ,24.7 ,23.8 ,24.4 ,23.8 ,24.5 ,23.3 ,2.1 ,2.5 ,20.3 ,20.1 ,ND,2.5E-01,ND,2.7E-01,""
2016/6/16 5:00,24.8 ,23.7 ,23.8 ,24.7 ,23.8 ,24.4 ,23.9 ,24.6 ,23.3 ,2.1 ,2.5 ,20.3 ,20.1 ,ND,2.5E-01,ND,2.7E-01,""
2016/6/16 6:00,24.8 ,23.8 ,23.8 ,24.7 ,23.8 ,24.4 ,23.9 ,24.6 ,23.3 ,2.1 ,2.5 ,20.3 ,20.1 ,ND,2.5E-01,ND,2.7E-01,""
2016/6/16 7:00,24.8 ,23.8 ,23.8 ,24.7 ,23.8 ,24.4 ,23.8 ,24.5 ,23.3 ,2.1 ,2.5 ,20.3 ,20.0 ,ND,2.5E-01,ND,2.6E-01,""
2016/6/16 8:00,24.8 ,23.8 ,23.8 ,24.8 ,23.8 ,24.4 ,23.9 ,24.6 ,23.3 ,2.0 ,2.5 ,20.3 ,20.1 ,ND,2.5E-01,ND,2.7E-01,""
2016/6/16 9:00,24.8 ,23.8 ,23.8 ,24.8 ,23.8 ,24.4 ,23.8 ,24.6 ,23.3 ,2.1 ,2.5 ,20.3 ,20.0 ,ND,2.5E-01,ND,2.6E-01,""
2016/6/16 10:00,24.8 ,23.8 ,23.8 ,24.8 ,23.8 ,24.4 ,23.8 ,24.6 ,23.3 ,2.1 ,2.5 ,20.3 ,20.1 ,ND,2.5E-01,ND,2.7E-01,""
2016/6/16 11:00,24.8 ,23.8 ,23.8 ,24.8 ,23.8 ,24.4 ,23.8 ,24.6 ,23.3 ,2.1 ,2.5 ,20.3 ,20.1 ,ND,2.5E-01,ND,2.7E-01,""
2016/6/16 12:00,24.9 ,23.8 ,23.8 ,24.8 ,23.8 ,24.4 ,23.8 ,24.6 ,23.3 ,2.1 ,2.5 ,20.3 ,20.0 ,ND,2.5E-01,ND,2.7E-01,""
2016/6/16 13:00,24.9 ,23.8 ,23.8 ,24.8 ,23.8 ,24.4 ,23.8 ,24.6 ,23.3 ,2.1 ,2.5 ,20.3 ,20.0 ,ND,2.5E-01,ND,2.6E-01,""
2016/6/16 14:00,24.8 ,23.8 ,23.8 ,24.8 ,23.8 ,24.4 ,23.9 ,24.6 ,23.3 ,2.1 ,2.5 ,20.3 ,20.0 ,ND,2.5E-01,ND,2.7E-01,""
2016/6/16 15:00,24.8 ,23.8 ,23.8 ,24.8 ,23.8 ,24.4 ,23.9 ,24.6 ,23.3 ,2.1 ,2.5 ,20.3 ,20.0 ,ND,2.5E-01,ND,2.7E-01,""
2016/6/16 16:00,24.8 ,23.8 ,23.8 ,24.8 ,23.8 ,24.4 ,23.9 ,24.6 ,23.3 ,2.1 ,2.5 ,20.3 ,20.0 ,ND,2.5E-01,ND,2.6E-01,""
2016/6/16 17:00,24.9 ,23.8 ,23.8 ,24.8 ,23.8 ,24.4 ,23.9 ,24.6 ,23.3 ,2.1 ,2.5 ,20.3 ,20.0 ,ND,2.5E-01,ND,2.6E-01,""
2016/6/16 18:00,24.9 ,23.8 ,23.8 ,24.8 ,23.8 ,24.4 ,23.9 ,24.6 ,23.3 ,2.1 ,2.5 ,20.3 ,20.0 ,ND,2.5E-01,ND,2.6E-01,""
2016/6/16 19:00,24.9 ,23.8 ,23.8 ,24.8 ,23.8 ,24.5 ,23.9 ,24.6 ,23.3 ,2.1 ,2.5 ,20.3 ,20.0 ,ND,2.5E-01,ND,2.7E-01,""
2016/6/16 20:00,24.9 ,23.8 ,23.8 ,24.8 ,23.8 ,24.4 ,23.9 ,24.6 ,23.3 ,2.1 ,2.5 ,20.3 ,20.0 ,ND,2.5E-01,ND,2.7E-01,""
2016/6/16 21:00,24.9 ,23.8 ,23.8 ,24.8 ,23.8 ,24.4 ,23.9 ,24.6 ,23.3 ,2.1 ,2.5 ,20.3 ,20.0 ,ND,2.5E-01,ND,2.7E-01,""
2016/6/16 22:00,24.9 ,23.8 ,23.9 ,24.8 ,23.8 ,24.5 ,23.9 ,24.6 ,23.3 ,2.1 ,2.5 ,20.3 ,20.0 ,ND,2.5E-01,ND,2.6E-01,""
2016/6/16 23:00,24.9 ,23.8 ,23.9 ,24.8 ,23.8 ,24.5 ,23.9 ,24.6 ,23.3 ,2.1 ,2.5 ,20.3 ,20.0 ,ND,2.5E-01,ND,2.7E-01,""
2016/6/17 0:00,24.9 ,23.8 ,23.9 ,24.8 ,23.8 ,24.5 ,23.9 ,24.6 ,23.3 ,2.1 ,2.5 ,20.3 ,20.0 ,ND,2.5E-01,ND,2.7E-01,""
2016/6/17 1:00,24.9 ,23.8 ,23.9 ,24.8 ,23.8 ,24.5 ,23.9 ,24.6 ,23.3 ,2.1 ,2.4 ,20.3 ,20.0 ,ND,2.5E-01,ND,2.7E-01,""
2016/6/17 2:00,24.9 ,23.8 ,23.9 ,24.9 ,23.8 ,24.5 ,23.9 ,24.6 ,23.3 ,2.1 ,2.5 ,20.3 ,20.0 ,ND,2.5E-01,ND,2.6E-01,""
2016/6/17 3:00,24.9 ,23.8 ,23.9 ,24.8 ,23.8 ,24.5 ,23.9 ,24.6 ,23.3 ,2.1 ,2.4 ,20.3 ,20.0 ,ND,2.5E-01,ND,2.6E-01,""
2016/6/17 4:00,24.9 ,23.8 ,23.9 ,24.9 ,23.8 ,24.5 ,23.9 ,24.6 ,23.3 ,2.0 ,2.4 ,20.3 ,20.0 ,ND,2.5E-01,ND,2.6E-01,""
2016/6/17 5:00,24.9 ,23.8 ,23.9 ,24.9 ,23.8 ,24.5 ,23.9 ,24.6 ,23.3 ,2.1 ,2.5 ,20.3 ,20.0 ,ND,2.5E-01,ND,2.6E-01,""
2016/6/17 6:00,24.9 ,23.8 ,23.9 ,24.8 ,23.8 ,24.5 ,23.9 ,24.6 ,23.3 ,2.1 ,2.4 ,20.3 ,20.0 ,ND,2.5E-01,ND,2.6E-01,""
2016/6/17 7:00,24.9 ,23.8 ,23.9 ,24.9 ,23.8 ,24.5 ,23.9 ,24.6 ,23.3 ,2.1 ,2.4 ,20.3 ,20.0 ,ND,2.5E-01,ND,2.6E-01,""
2016/6/17 8:00,24.9 ,23.8 ,23.9 ,24.9 ,23.9 ,24.5 ,23.9 ,24.6 ,23.4 ,2.0 ,2.4 ,20.3 ,20.0 ,ND,2.5E-01,ND,2.6E-01,""
2016/6/17 9:00,24.9 ,23.8 ,23.9 ,24.9 ,23.9 ,24.5 ,23.9 ,24.6 ,23.4 ,2.1 ,2.4 ,20.3 ,20.0 ,ND,2.5E-01,ND,2.6E-01,""
2016/6/17 10:00,24.9 ,23.9 ,23.9 ,24.9 ,23.9 ,24.5 ,24.0 ,24.6 ,23.4 ,2.1 ,2.5 ,20.3 ,20.0 ,ND,2.5E-01,ND,2.6E-01,""
2016/6/17 11:00,24.9 ,23.8 ,23.9 ,24.9 ,23.9 ,24.5 ,24.0 ,24.6 ,23.4 ,2.0 ,2.4 ,20.3 ,20.0 ,ND,2.5E-01,ND,2.6E-01,""
2016/6/17 12:00,24.9 ,23.9 ,23.9 ,24.9 ,23.9 ,24.5 ,24.0 ,24.6 ,23.4 ,2.0 ,2.4 ,20.3 ,20.1 ,ND,2.5E-01,ND,2.6E-01,""
2016/6/17 13:00,24.9 ,23.9 ,23.9 ,24.9 ,23.9 ,24.5 ,24.0 ,24.6 ,23.4 ,2.1 ,2.4 ,20.4 ,20.1 ,ND,2.5E-01,ND,2.6E-01,""
2016/6/17 14:00,24.9 ,23.9 ,23.9 ,24.9 ,23.9 ,24.5 ,24.0 ,24.6 ,23.4 ,2.1 ,2.4 ,20.4 ,20.1 ,ND,2.5E-01,ND,2.6E-01,""
2016/6/17 15:00,24.9 ,23.9 ,23.9 ,24.9 ,23.9 ,24.5 ,23.9 ,24.6 ,23.4 ,2.1 ,2.4 ,20.4 ,20.1 ,ND,2.5E-01,ND,2.6E-01,""
2016/6/17 16:00,24.9 ,23.9 ,23.9 ,24.9 ,23.9 ,24.5 ,24.0 ,24.7 ,23.4 ,2.1 ,2.4 ,20.5 ,20.1 ,ND,2.5E-01,ND,2.7E-01,""
2016/6/17 17:00,24.9 ,23.9 ,23.9 ,24.9 ,23.9 ,24.5 ,24.0 ,24.6 ,23.4 ,2.1 ,2.4 ,20.5 ,20.1 ,ND,2.5E-01,ND,2.6E-01,""
2016/6/17 18:00,24.9 ,23.9 ,23.9 ,24.9 ,23.9 ,24.5 ,24.0 ,24.7 ,23.4 ,2.1 ,2.5 ,20.5 ,20.1 ,ND,2.5E-01,ND,2.6E-01,""
2016/6/17 19:00,24.9 ,23.9 ,23.9 ,24.9 ,23.9 ,24.5 ,24.0 ,24.7 ,23.4 ,2.1 ,2.5 ,20.5 ,20.1 ,ND,2.5E-01,ND,2.6E-01,""
2016/6/17 20:00,24.9 ,23.9 ,23.9 ,24.9 ,23.9 ,24.5 ,24.0 ,24.7 ,23.4 ,2.1 ,2.5 ,20.5 ,20.1 ,ND,2.5E-01,ND,2.7E-01,""
2016/6/17 21:00,24.9 ,23.8 ,23.9 ,24.9 ,23.9 ,24.5 ,24.0 ,24.7 ,23.4 ,2.1 ,2.5 ,20.4 ,20.1 ,ND,2.5E-01,ND,2.7E-01,""
2016/6/17 22:00,24.9 ,23.9 ,23.9 ,24.9 ,23.9 ,24.5 ,24.0 ,24.7 ,23.4 ,2.1 ,2.5 ,20.4 ,20.1 ,ND,2.5E-01,ND,2.6E-01,""
2016/6/17 23:00,24.9 ,23.9 ,23.9 ,24.9 ,23.9 ,24.5 ,24.0 ,24.7 ,23.4 ,2.1 ,2.5 ,20.5 ,20.1 ,ND,2.5E-01,ND,2.7E-01,""
2016/6/18 0:00,24.9 ,23.9 ,23.9 ,24.9 ,23.9 ,24.5 ,24.0 ,24.7 ,23.4 ,2.1 ,2.5 ,20.5 ,20.1 ,ND,2.5E-01,ND,2.7E-01,""
2016/6/18 1:00,25.0 ,23.9 ,23.9 ,24.9 ,23.9 ,24.5 ,24.0 ,24.7 ,23.4 ,2.1 ,2.5 ,20.5 ,20.1 ,ND,2.5E-01,ND,2.6E-01,""
2016/6/18 2:00,24.9 ,23.9 ,23.9 ,24.9 ,23.9 ,24.5 ,24.0 ,24.7 ,23.4 ,2.1 ,2.5 ,20.4 ,20.1 ,ND,2.5E-01,ND,2.6E-01,""
2016/6/18 3:00,24.9 ,23.9 ,23.9 ,24.9 ,23.9 ,24.5 ,24.0 ,24.7 ,23.4 ,2.1 ,2.5 ,20.4 ,20.1 ,ND,2.5E-01,ND,2.6E-01,""
2016/6/18 4:00,25.0 ,23.9 ,23.9 ,24.9 ,24.0 ,24.6 ,24.0 ,24.7 ,23.5 ,2.1 ,2.5 ,20.4 ,20.1 ,ND,2.5E-01,ND,2.7E-01,""
2016/6/18 5:00,25.0 ,23.9 ,23.9 ,24.9 ,24.0 ,24.6 ,24.0 ,24.7 ,23.5 ,2.1 ,2.5 ,20.4 ,20.1 ,ND,2.5E-01,ND,2.6E-01,""
2016/6/18 6:00,24.9 ,23.9 ,24.0 ,24.9 ,24.0 ,24.6 ,24.0 ,24.7 ,23.5 ,2.1 ,2.5 ,20.5 ,20.1 ,ND,2.5E-01,ND,2.6E-01,""
2016/6/18 7:00,24.9 ,23.9 ,24.0 ,24.9 ,24.0 ,24.6 ,24.0 ,24.7 ,23.5 ,2.1 ,2.5 ,20.4 ,20.1 ,ND,2.5E-01,ND,2.6E-01,""
2016/6/18 8:00,25.0 ,23.9 ,24.0 ,24.9 ,24.0 ,24.6 ,24.0 ,24.7 ,23.5 ,2.1 ,2.5 ,20.5 ,20.1 ,ND,2.5E-01,ND,2.7E-01,""
2016/6/18 9:00,25.0 ,23.9 ,23.9 ,24.9 ,24.0 ,24.6 ,24.0 ,24.7 ,23.5 ,2.1 ,2.5 ,20.5 ,20.1 ,ND,2.5E-01,ND,2.7E-01,""
2016/6/18 10:00,25.0 ,23.9 ,24.0 ,24.9 ,24.0 ,24.6 ,24.0 ,24.7 ,23.5 ,2.1 ,2.5 ,20.5 ,20.2 ,ND,2.5E-01,ND,2.7E-01,""
2016/6/18 11:00,25.0 ,23.9 ,24.0 ,24.9 ,24.0 ,24.6 ,24.0 ,24.7 ,23.5 ,2.1 ,2.5 ,20.5 ,20.3 ,ND,2.5E-01,ND,2.7E-01,""
2016/6/18 12:00,25.0 ,23.9 ,24.0 ,24.9 ,24.0 ,24.6 ,24.0 ,24.7 ,23.5 ,2.0 ,2.5 ,20.5 ,20.3 ,ND,2.5E-01,ND,2.7E-01,""
2016/6/18 13:00,25.0 ,23.9 ,24.0 ,24.9 ,24.0 ,24.6 ,24.0 ,24.7 ,23.5 ,2.1 ,2.5 ,20.6 ,20.3 ,ND,2.5E-01,ND,2.6E-01,""
2016/6/18 14:00,25.0 ,23.9 ,24.0 ,24.9 ,24.0 ,24.6 ,24.0 ,24.7 ,23.5 ,2.1 ,2.5 ,20.6 ,20.3 ,ND,2.5E-01,ND,2.6E-01,""
2016/6/18 15:00,25.0 ,23.9 ,24.0 ,24.9 ,24.0 ,24.6 ,24.0 ,24.7 ,23.5 ,2.1 ,2.5 ,20.6 ,20.3 ,ND,2.5E-01,ND,2.6E-01,""
2016/6/18 16:00,25.0 ,23.9 ,24.0 ,24.9 ,24.0 ,24.6 ,24.0 ,24.7 ,23.5 ,2.1 ,2.5 ,20.6 ,20.3 ,ND,2.5E-01,ND,2.6E-01,""
2016/6/18 17:00,25.0 ,23.9 ,24.0 ,25.0 ,24.0 ,24.6 ,24.1 ,24.7 ,23.5 ,2.1 ,2.5 ,20.7 ,20.4 ,ND,2.5E-01,ND,2.7E-01,""
2016/6/18 18:00,25.0 ,23.9 ,24.0 ,25.0 ,24.0 ,24.6 ,24.1 ,24.7 ,23.5 ,2.1 ,2.5 ,20.7 ,20.4 ,ND,2.5E-01,ND,2.7E-01,""
2016/6/18 19:00,25.0 ,23.9 ,24.0 ,25.0 ,24.0 ,24.6 ,24.1 ,24.7 ,23.5 ,2.0 ,2.4 ,20.7 ,20.4 ,ND,2.5E-01,ND,2.6E-01,""
2016/6/18 20:00,25.0 ,24.0 ,24.0 ,25.0 ,24.0 ,24.6 ,24.1 ,24.7 ,23.5 ,2.1 ,2.5 ,20.7 ,20.4 ,ND,2.5E-01,ND,2.7E-01,""
2016/6/18 21:00,25.0 ,23.9 ,24.0 ,25.0 ,24.0 ,24.6 ,24.1 ,24.7 ,23.5 ,2.1 ,2.5 ,20.7 ,20.4 ,ND,2.5E-01,ND,2.6E-01,""
2016/6/18 22:00,25.0 ,23.9 ,24.0 ,25.0 ,24.1 ,24.6 ,24.1 ,24.8 ,23.5 ,2.1 ,2.5 ,20.7 ,20.4 ,ND,2.5E-01,ND,2.7E-01,""
2016/6/18 23:00,25.0 ,24.0 ,24.0 ,25.0 ,24.0 ,24.6 ,24.1 ,24.8 ,23.5 ,2.1 ,2.5 ,20.7 ,20.4 ,ND,2.5E-01,ND,2.7E-01,""
2016/6/19 0:00,25.0 ,23.9 ,24.0 ,25.0 ,24.0 ,24.6 ,24.1 ,24.8 ,23.5 ,2.0 ,2.5 ,20.7 ,20.4 ,ND,2.5E-01,ND,2.6E-01,""
2016/6/19 1:00,25.0 ,23.9 ,24.0 ,25.0 ,24.1 ,24.7 ,24.1 ,24.8 ,23.5 ,2.1 ,2.5 ,20.7 ,20.4 ,ND,2.5E-01,ND,2.7E-01,""
2016/6/19 2:00,25.0 ,23.9 ,24.0 ,25.0 ,24.0 ,24.6 ,24.1 ,24.8 ,23.5 ,2.1 ,2.5 ,20.7 ,20.4 ,ND,2.5E-01,ND,2.7E-01,""
2016/6/19 3:00,25.1 ,24.0 ,24.0 ,25.0 ,24.1 ,24.7 ,24.1 ,24.8 ,23.5 ,2.1 ,2.4 ,20.7 ,20.4 ,ND,2.5E-01,ND,2.7E-01,""
2016/6/19 4:00,25.1 ,24.0 ,24.0 ,25.0 ,24.1 ,24.7 ,24.1 ,24.8 ,23.5 ,2.1 ,2.5 ,20.6 ,20.4 ,ND,2.5E-01,ND,2.6E-01,""
2016/6/19 5:00,25.1 ,24.0 ,24.0 ,25.0 ,24.1 ,24.7 ,24.1 ,24.8 ,23.5 ,2.1 ,2.4 ,20.6 ,20.4 ,ND,2.5E-01,ND,2.7E-01,""
2016/6/19 6:00,25.1 ,24.0 ,24.0 ,25.0 ,24.1 ,24.7 ,24.1 ,24.8 ,23.5 ,2.1 ,2.4 ,20.7 ,20.4 ,ND,2.5E-01,ND,2.6E-01,""
2016/6/19 7:00,25.1 ,24.0 ,24.0 ,25.0 ,24.1 ,24.7 ,24.1 ,24.8 ,23.5 ,2.1 ,2.4 ,20.6 ,20.4 ,ND,2.5E-01,ND,2.7E-01,""
2016/6/19 8:00,25.1 ,24.0 ,24.0 ,25.0 ,24.1 ,24.7 ,24.1 ,24.8 ,23.5 ,2.1 ,2.4 ,20.7 ,20.4 ,ND,2.5E-01,ND,2.7E-01,""
2016/6/19 9:00,25.1 ,24.0 ,24.0 ,25.0 ,24.1 ,24.7 ,24.1 ,24.8 ,23.5 ,2.1 ,2.5 ,20.7 ,20.4 ,ND,2.5E-01,ND,2.7E-01,""
2016/6/19 10:00,25.1 ,24.0 ,24.0 ,25.0 ,24.1 ,24.7 ,24.1 ,24.8 ,23.5 ,2.0 ,2.4 ,20.7 ,20.4 ,ND,2.5E-01,ND,2.7E-01,""
2016/6/19 11:00,25.1 ,24.0 ,24.1 ,25.0 ,24.0 ,24.6 ,24.1 ,24.8 ,23.5 ,2.1 ,2.4 ,20.8 ,20.4 ,ND,2.5E-01,ND,2.7E-01,""
2016/6/19 12:00,25.1 ,24.0 ,24.1 ,25.0 ,24.1 ,24.7 ,24.1 ,24.8 ,23.5 ,2.1 ,2.4 ,20.8 ,20.5 ,ND,2.5E-01,ND,2.6E-01,""
2016/6/19 13:00,25.1 ,24.0 ,24.0 ,25.1 ,24.1 ,24.7 ,24.1 ,24.9 ,23.6 ,2.0 ,2.4 ,20.8 ,20.5 ,ND,2.5E-01,ND,2.6E-01,""
2016/6/19 14:00,25.1 ,24.0 ,24.0 ,25.1 ,24.1 ,24.7 ,24.1 ,24.8 ,23.5 ,2.0 ,2.4 ,20.8 ,20.5 ,ND,2.5E-01,ND,2.7E-01,""
2016/6/19 15:00,25.1 ,24.0 ,24.1 ,25.0 ,24.1 ,24.7 ,24.1 ,24.8 ,23.5 ,2.1 ,2.4 ,20.8 ,20.6 ,ND,2.5E-01,ND,2.7E-01,""
2016/6/19 16:00,25.1 ,24.0 ,24.1 ,25.1 ,24.1 ,24.7 ,24.1 ,24.8 ,23.6 ,2.0 ,2.4 ,20.8 ,20.6 ,ND,2.5E-01,ND,2.6E-01,""
2016/6/19 17:00,25.1 ,24.0 ,24.1 ,25.1 ,24.1 ,24.7 ,24.1 ,24.9 ,23.6 ,2.0 ,2.4 ,20.8 ,20.6 ,ND,2.5E-01,ND,2.7E-01,""
2016/6/19 18:00,25.1 ,24.0 ,24.1 ,25.1 ,24.1 ,24.7 ,24.1 ,24.8 ,23.6 ,2.0 ,2.4 ,20.9 ,20.6 ,ND,2.5E-01,ND,2.7E-01,""
2016/6/19 19:00,25.1 ,24.0 ,24.1 ,25.1 ,24.1 ,24.7 ,24.1 ,24.8 ,23.6 ,2.1 ,2.4 ,20.9 ,20.6 ,ND,2.5E-01,ND,2.7E-01,""
2016/6/19 20:00,25.1 ,24.0 ,24.1 ,25.1 ,24.1 ,24.7 ,24.2 ,24.9 ,23.6 ,2.0 ,2.4 ,20.9 ,20.6 ,ND,2.5E-01,ND,2.7E-01,""
2016/6/19 21:00,25.1 ,24.0 ,24.1 ,25.1 ,24.1 ,24.7 ,24.2 ,24.9 ,23.6 ,2.0 ,2.5 ,20.9 ,20.6 ,ND,2.5E-01,ND,2.6E-01,""
2016/6/19 22:00,25.1 ,24.0 ,24.1 ,25.1 ,24.1 ,24.7 ,24.2 ,24.9 ,23.6 ,2.1 ,2.4 ,20.9 ,20.6 ,ND,2.5E-01,ND,2.7E-01,""
2016/6/19 23:00,25.1 ,24.1 ,24.1 ,25.1 ,24.1 ,24.7 ,24.2 ,24.9 ,23.6 ,2.0 ,2.4 ,20.9 ,20.6 ,ND,2.5E-01,ND,2.7E-01,""
2016/6/20 0:00,25.1 ,24.1 ,24.1 ,25.1 ,24.1 ,24.7 ,24.2 ,24.9 ,23.6 ,2.1 ,2.4 ,20.8 ,20.6 ,ND,2.5E-01,ND,2.7E-01,""
2016/6/20 1:00,25.1 ,24.1 ,24.1 ,25.1 ,24.1 ,24.7 ,24.2 ,24.9 ,23.6 ,2.1 ,2.5 ,20.9 ,20.6 ,ND,2.5E-01,ND,2.7E-01,""
2016/6/20 2:00,25.1 ,24.1 ,24.1 ,25.1 ,24.1 ,24.7 ,24.2 ,24.9 ,23.6 ,2.0 ,2.4 ,20.9 ,20.6 ,ND,2.5E-01,ND,2.6E-01,""
2016/6/20 3:00,25.1 ,24.1 ,24.1 ,25.1 ,24.1 ,24.7 ,24.2 ,24.9 ,23.6 ,2.0 ,2.5 ,20.9 ,20.6 ,ND,2.5E-01,ND,2.7E-01,""
2016/6/20 4:00,25.2 ,24.1 ,24.1 ,25.1 ,24.2 ,24.7 ,24.2 ,24.9 ,23.6 ,2.1 ,2.4 ,20.9 ,20.6 ,ND,2.5E-01,ND,2.7E-01,""
2016/6/20 5:00,25.2 ,24.1 ,24.1 ,25.1 ,24.2 ,24.7 ,24.2 ,24.9 ,23.6 ,2.1 ,2.4 ,20.9 ,20.6 ,ND,2.5E-01,ND,2.7E-01,""
2016/6/20 6:00,25.1 ,24.1 ,24.1 ,25.1 ,24.1 ,24.7 ,24.2 ,24.9 ,23.7 ,2.1 ,2.5 ,20.8 ,20.6 ,ND,2.5E-01,ND,2.6E-01,""
2016/6/20 7:00,25.2 ,24.1 ,24.1 ,25.1 ,24.2 ,24.7 ,24.2 ,24.9 ,23.7 ,2.0 ,2.5 ,20.9 ,20.6 ,ND,2.5E-01,ND,2.7E-01,""
2016/6/20 8:00,25.2 ,24.1 ,24.1 ,25.1 ,24.2 ,24.7 ,24.2 ,24.9 ,23.7 ,2.1 ,2.5 ,20.9 ,20.6 ,ND,2.5E-01,ND,2.6E-01,""
2016/6/20 9:00,25.2 ,24.1 ,24.1 ,25.1 ,24.1 ,24.7 ,24.2 ,24.9 ,23.7 ,2.1 ,2.5 ,20.9 ,20.6 ,ND,2.5E-01,ND,2.6E-01,""
2016/6/20 10:00,25.2 ,24.1 ,24.1 ,25.1 ,24.2 ,24.7 ,24.2 ,24.9 ,23.7 ,2.1 ,2.5 ,21.0 ,20.6 ,ND,2.5E-01,ND,2.6E-01,""
2016/6/20 11:00,25.2 ,24.1 ,24.1 ,25.1 ,24.2 ,24.7 ,24.2 ,24.9 ,23.7 ,2.1 ,2.5 ,21.0 ,20.6 ,ND,2.5E-01,ND,2.6E-01,""
2016/6/20 12:00,25.2 ,24.1 ,24.1 ,25.1 ,24.2 ,24.7 ,24.2 ,24.9 ,23.7 ,2.1 ,2.5 ,21.0 ,20.6 ,ND,2.5E-01,ND,2.6E-01,""
2016/6/20 13:00,25.2 ,24.1 ,24.1 ,25.1 ,24.2 ,24.7 ,24.2 ,24.9 ,23.7 ,2.1 ,2.5 ,21.0 ,20.7 ,ND,2.5E-01,ND,2.6E-01,""
2016/6/20 14:00,25.2 ,24.1 ,24.1 ,25.1 ,24.2 ,24.8 ,24.2 ,24.9 ,23.7 ,2.1 ,2.5 ,21.0 ,20.7 ,ND,2.5E-01,ND,2.6E-01,""
2016/6/20 15:00,25.2 ,24.1 ,24.2 ,25.1 ,24.2 ,24.8 ,24.2 ,24.9 ,23.7 ,2.1 ,2.5 ,21.0 ,20.7 ,ND,2.5E-01,ND,2.6E-01,""
2016/6/20 16:00,25.2 ,24.1 ,24.2 ,25.1 ,24.2 ,24.8 ,24.2 ,24.9 ,23.7 ,2.1 ,2.4 ,21.0 ,20.8 ,ND,2.5E-01,ND,2.6E-01,""
2016/6/20 17:00,25.2 ,24.1 ,24.2 ,25.1 ,24.2 ,24.7 ,24.2 ,24.9 ,23.7 ,2.1 ,2.5 ,21.1 ,20.8 ,ND,2.5E-01,ND,2.6E-01,""
2016/6/20 18:00,25.2 ,24.1 ,24.1 ,25.1 ,24.2 ,24.8 ,24.3 ,24.9 ,23.7 ,2.1 ,2.5 ,21.1 ,20.8 ,ND,2.5E-01,ND,2.7E-01,""
2016/6/20 19:00,25.2 ,24.1 ,24.2 ,25.1 ,24.2 ,24.8 ,24.3 ,24.9 ,23.7 ,2.1 ,2.5 ,21.1 ,20.8 ,ND,2.5E-01,ND,2.6E-01,""
2016/6/20 20:00,25.2 ,24.1 ,24.2 ,25.1 ,24.2 ,24.8 ,24.3 ,24.9 ,23.7 ,2.1 ,2.5 ,21.1 ,20.8 ,ND,2.5E-01,ND,2.7E-01,""
2016/6/20 21:00,25.2 ,24.2 ,24.2 ,25.1 ,24.2 ,24.8 ,24.3 ,24.9 ,23.7 ,2.1 ,2.5 ,21.1 ,20.8 ,ND,2.5E-01,ND,2.6E-01,""
2016/6/20 22:00,25.2 ,24.2 ,24.2 ,25.2 ,24.2 ,24.8 ,24.3 ,25.0 ,23.7 ,2.1 ,2.5 ,21.1 ,20.8 ,ND,2.5E-01,ND,2.7E-01,""
2016/6/20 23:00,25.2 ,24.2 ,24.2 ,25.2 ,24.2 ,24.8 ,24.3 ,25.0 ,23.7 ,2.0 ,2.4 ,21.1 ,20.8 ,ND,2.5E-01,ND,2.6E-01,""
2016/6/21 0:00,25.2 ,24.2 ,24.2 ,25.1 ,24.2 ,24.8 ,24.3 ,24.9 ,23.7 ,2.1 ,2.5 ,21.1 ,20.8 ,ND,2.5E-01,ND,2.6E-01,""
2016/6/21 1:00,25.2 ,24.2 ,24.2 ,25.1 ,24.2 ,24.8 ,24.3 ,25.0 ,23.7 ,2.1 ,2.4 ,21.1 ,20.8 ,ND,2.5E-01,ND,2.7E-01,""
2016/6/21 2:00,25.3 ,24.2 ,24.2 ,25.2 ,24.2 ,24.8 ,24.3 ,25.0 ,23.7 ,2.1 ,2.5 ,21.1 ,20.8 ,ND,2.5E-01,ND,2.7E-01,""
2016/6/21 3:00,25.3 ,24.2 ,24.2 ,25.2 ,24.2 ,24.8 ,24.3 ,25.0 ,23.7 ,2.1 ,2.4 ,21.1 ,20.8 ,ND,2.5E-01,ND,2.7E-01,""
2016/6/21 4:00,25.2 ,24.2 ,24.2 ,25.2 ,24.2 ,24.8 ,24.3 ,25.0 ,23.7 ,2.1 ,2.5 ,21.1 ,20.8 ,ND,2.5E-01,ND,2.6E-01,""
2016/6/21 5:00,25.3 ,24.2 ,24.2 ,25.2 ,24.2 ,24.8 ,24.3 ,25.0 ,23.7 ,2.1 ,2.4 ,21.1 ,20.8 ,ND,2.5E-01,ND,2.6E-01,""
2016/6/21 6:00,25.3 ,24.2 ,24.2 ,25.2 ,24.3 ,24.8 ,24.3 ,25.0 ,23.7 ,2.1 ,2.5 ,21.1 ,20.8 ,ND,2.5E-01,ND,2.6E-01,""
2016/6/21 7:00,25.3 ,24.2 ,24.2 ,25.2 ,24.3 ,24.9 ,24.3 ,25.0 ,23.8 ,2.1 ,2.5 ,21.1 ,20.8 ,ND,2.5E-01,ND,2.6E-01,""
2016/6/21 8:00,25.3 ,24.2 ,24.2 ,25.2 ,24.3 ,24.9 ,24.3 ,25.0 ,23.7 ,2.1 ,2.5 ,21.1 ,20.8 ,ND,2.5E-01,ND,2.6E-01,""
2016/6/21 9:00,25.3 ,24.2 ,24.2 ,25.2 ,24.3 ,24.9 ,24.3 ,25.0 ,23.7 ,2.1 ,2.4 ,21.1 ,20.8 ,ND,2.5E-01,ND,2.6E-01,""
2016/6/21 10:00,25.3 ,24.2 ,24.2 ,25.2 ,24.3 ,24.9 ,24.3 ,25.0 ,23.7 ,2.0 ,2.4 ,21.1 ,20.8 ,ND,2.5E-01,ND,2.6E-01,""
2016/6/21 11:00,25.3 ,24.2 ,24.2 ,25.2 ,24.3 ,24.9 ,24.3 ,25.0 ,23.7 ,2.1 ,2.4 ,21.1 ,20.8 ,ND,2.5E-01,ND,2.6E-01,""
2016/6/21 12:00,25.3 ,24.2 ,24.2 ,25.2 ,24.3 ,24.9 ,24.3 ,25.0 ,23.8 ,2.0 ,2.5 ,21.1 ,20.9 ,ND,2.5E-01,ND,2.7E-01,""
2016/6/21 13:00,25.3 ,24.2 ,24.2 ,25.3 ,24.3 ,24.9 ,24.4 ,25.0 ,23.8 ,2.0 ,2.4 ,21.2 ,20.9 ,ND,2.5E-01,ND,2.6E-01,""
2016/6/21 14:00,25.3 ,24.2 ,24.2 ,25.3 ,24.3 ,24.9 ,24.3 ,25.1 ,23.8 ,2.0 ,2.4 ,21.2 ,20.9 ,ND,2.5E-01,ND,2.6E-01,""
2016/6/21 15:00,25.3 ,24.2 ,24.2 ,25.3 ,24.3 ,24.9 ,24.3 ,25.0 ,23.8 ,2.0 ,2.4 ,21.2 ,21.0 ,ND,2.5E-01,ND,2.6E-01,""
2016/6/21 16:00,25.3 ,24.2 ,24.2 ,25.2 ,24.3 ,24.9 ,24.3 ,25.0 ,23.8 ,2.1 ,2.4 ,21.3 ,21.0 ,ND,2.5E-01,ND,2.7E-01,""
2016/6/21 17:00,25.3 ,24.3 ,24.3 ,25.3 ,24.3 ,24.9 ,24.3 ,25.1 ,23.8 ,2.0 ,2.4 ,21.3 ,21.0 ,ND,2.5E-01,ND,2.6E-01,""
2016/6/21 18:00,25.3 ,24.2 ,24.3 ,25.3 ,24.3 ,24.9 ,24.4 ,25.0 ,23.8 ,2.1 ,2.4 ,21.3 ,21.0 ,ND,2.5E-01,ND,2.7E-01,""
2016/6/21 19:00,25.3 ,24.2 ,24.3 ,25.3 ,24.3 ,24.9 ,24.4 ,25.0 ,23.8 ,2.0 ,2.4 ,21.3 ,21.0 ,ND,2.5E-01,ND,2.6E-01,""
2016/6/21 20:00,25.3 ,24.3 ,24.3 ,25.3 ,24.3 ,24.9 ,24.4 ,25.0 ,23.8 ,2.0 ,2.4 ,21.3 ,21.0 ,ND,2.5E-01,ND,2.7E-01,""
2016/6/21 21:00,25.3 ,24.3 ,24.3 ,25.3 ,24.3 ,24.9 ,24.4 ,25.1 ,23.8 ,2.0 ,2.4 ,21.3 ,21.0 ,ND,2.5E-01,ND,2.6E-01,""
2016/6/21 22:00,25.3 ,24.3 ,24.3 ,25.3 ,24.3 ,24.9 ,24.4 ,25.1 ,23.8 ,2.1 ,2.4 ,21.3 ,21.0 ,ND,2.5E-01,ND,2.7E-01,""
2016/6/21 23:00,25.3 ,24.3 ,24.3 ,25.3 ,24.3 ,24.9 ,24.4 ,25.1 ,23.8 ,2.0 ,2.4 ,21.3 ,21.0 ,ND,2.5E-01,ND,2.7E-01,""
2016/6/22 0:00,25.3 ,24.3 ,24.3 ,25.3 ,24.3 ,24.9 ,24.4 ,25.1 ,23.8 ,2.0 ,2.4 ,21.3 ,21.0 ,ND,2.5E-01,ND,2.7E-01,""
2016/6/22 1:00,25.3 ,24.3 ,24.3 ,25.3 ,24.4 ,24.9 ,24.4 ,25.1 ,23.8 ,2.1 ,2.4 ,21.3 ,21.0 ,ND,2.5E-01,ND,2.7E-01,""
2016/6/22 2:00,25.3 ,24.3 ,24.3 ,25.3 ,24.4 ,24.9 ,24.4 ,25.1 ,23.8 ,2.0 ,2.4 ,21.3 ,21.0 ,ND,2.5E-01,ND,2.7E-01,""
2016/6/22 3:00,25.3 ,24.3 ,24.3 ,25.3 ,24.4 ,24.9 ,24.4 ,25.1 ,23.8 ,2.0 ,2.4 ,21.3 ,21.0 ,ND,2.5E-01,ND,2.6E-01,""
2016/6/22 4:00,25.3 ,24.3 ,24.3 ,25.3 ,24.4 ,24.9 ,24.4 ,25.1 ,23.8 ,2.0 ,2.4 ,21.3 ,21.0 ,ND,2.5E-01,ND,2.6E-01,""
2016/6/22 5:00,25.3 ,24.3 ,24.3 ,25.3 ,24.4 ,24.9 ,24.4 ,25.1 ,23.8 ,2.0 ,2.4 ,21.3 ,21.0 ,ND,2.5E-01,ND,2.7E-01,""
2016/6/22 6:00,25.3 ,24.3 ,24.3 ,25.3 ,24.4 ,24.9 ,24.4 ,25.1 ,23.8 ,2.0 ,2.4 ,21.3 ,21.0 ,ND,2.5E-01,ND,2.7E-01,""
2016/6/22 7:00,25.3 ,24.3 ,24.3 ,25.3 ,24.4 ,24.9 ,24.4 ,25.1 ,23.8 ,2.0 ,2.4 ,21.3 ,21.0 ,ND,2.5E-01,ND,2.7E-01,""
2016/6/22 8:00,25.3 ,24.3 ,24.3 ,25.3 ,24.4 ,24.9 ,24.4 ,25.1 ,23.8 ,2.0 ,2.4 ,21.3 ,21.0 ,ND,2.5E-01,ND,2.7E-01,""
2016/6/22 9:00,25.3 ,24.3 ,24.3 ,25.3 ,24.4 ,24.9 ,24.4 ,25.1 ,23.8 ,2.0 ,2.4 ,21.3 ,21.0 ,ND,2.5E-01,ND,2.7E-01,""
2016/6/22 10:00,25.4 ,24.3 ,24.4 ,25.3 ,24.4 ,24.9 ,24.4 ,25.1 ,23.8 ,2.0 ,2.4 ,21.3 ,21.0 ,ND,2.5E-01,ND,2.6E-01,""
2016/6/22 11:00,25.4 ,24.3 ,24.4 ,25.3 ,24.4 ,25.0 ,24.5 ,25.1 ,23.8 ,2.0 ,2.4 ,21.3 ,21.1 ,ND,2.5E-01,ND,2.7E-01,""
2016/6/22 12:00,25.3 ,24.3 ,24.3 ,25.3 ,24.4 ,25.0 ,24.5 ,25.1 ,23.8 ,2.0 ,2.4 ,21.3 ,21.0 ,ND,2.5E-01,ND,2.6E-01,""
2016/6/22 13:00,25.4 ,24.3 ,24.4 ,25.3 ,24.4 ,24.9 ,24.5 ,25.1 ,23.9 ,2.0 ,2.4 ,21.3 ,21.0 ,ND,2.5E-01,ND,2.6E-01,""
2016/6/22 14:00,25.4 ,24.3 ,24.4 ,25.3 ,24.4 ,24.9 ,24.5 ,25.1 ,23.8 ,2.0 ,2.4 ,21.3 ,21.0 ,ND,2.5E-01,ND,2.7E-01,""
2016/6/22 15:00,25.4 ,24.3 ,24.4 ,25.3 ,24.4 ,24.9 ,24.5 ,25.1 ,23.9 ,2.0 ,2.4 ,21.3 ,21.0 ,ND,2.5E-01,ND,2.6E-01,""
2016/6/22 16:00,25.4 ,24.4 ,24.4 ,25.3 ,24.4 ,25.0 ,24.5 ,25.1 ,23.9 ,2.0 ,2.4 ,21.3 ,21.1 ,ND,2.5E-01,ND,2.7E-01,""
2016/6/22 17:00,25.3 ,24.3 ,24.4 ,25.3 ,24.4 ,24.9 ,24.5 ,25.1 ,23.9 ,2.1 ,2.4 ,21.3 ,21.0 ,ND,2.5E-01,ND,2.7E-01,""
2016/6/22 18:00,25.4 ,24.3 ,24.4 ,25.3 ,24.4 ,24.9 ,24.5 ,25.1 ,23.9 ,2.0 ,2.5 ,21.3 ,21.1 ,ND,2.5E-01,ND,2.7E-01,""
2016/6/22 19:00,25.4 ,24.3 ,24.4 ,25.3 ,24.4 ,24.9 ,24.5 ,25.2 ,23.9 ,2.0 ,2.4 ,21.3 ,21.1 ,ND,2.5E-01,ND,2.7E-01,""
2016/6/22 20:00,25.4 ,24.4 ,24.4 ,25.3 ,24.4 ,24.9 ,24.5 ,25.2 ,23.9 ,2.1 ,2.4 ,21.3 ,21.0 ,ND,2.5E-01,ND,2.7E-01,""
2016/6/22 21:00,25.4 ,24.4 ,24.4 ,25.4 ,24.5 ,25.0 ,24.5 ,25.2 ,23.9 ,2.1 ,2.4 ,21.3 ,21.0 ,ND,2.5E-01,ND,2.7E-01,""
2016/6/22 22:00,25.4 ,24.4 ,24.4 ,25.3 ,24.4 ,24.9 ,24.5 ,25.2 ,23.9 ,2.0 ,2.4 ,21.3 ,21.0 ,ND,2.5E-01,ND,2.6E-01,""
2016/6/22 23:00,25.4 ,24.4 ,24.4 ,25.3 ,24.4 ,24.9 ,24.5 ,25.2 ,23.9 ,2.1 ,2.4 ,21.3 ,21.0 ,ND,2.5E-01,ND,2.7E-01,""
2016/6/23 0:00,25.4 ,24.4 ,24.4 ,25.3 ,24.5 ,25.0 ,24.5 ,25.2 ,23.9 ,2.1 ,2.4 ,21.3 ,21.0 ,ND,2.5E-01,ND,2.7E-01,""
2016/6/23 1:00,25.4 ,24.4 ,24.4 ,25.4 ,24.5 ,25.0 ,24.6 ,25.2 ,23.9 ,2.0 ,2.5 ,21.3 ,21.0 ,ND,2.5E-01,ND,2.7E-01,""
2016/6/23 2:00,25.4 ,24.4 ,24.4 ,25.4 ,24.5 ,25.0 ,24.6 ,25.2 ,23.9 ,2.1 ,2.5 ,21.3 ,21.1 ,ND,2.5E-01,ND,2.7E-01,""
2016/6/23 3:00,25.4 ,24.4 ,24.4 ,25.4 ,24.5 ,25.0 ,24.6 ,25.2 ,23.9 ,2.1 ,2.4 ,21.3 ,21.0 ,ND,2.5E-01,ND,2.7E-01,""
2016/6/23 4:00,25.4 ,24.4 ,24.4 ,25.4 ,24.5 ,25.0 ,24.6 ,25.2 ,23.9 ,2.0 ,2.5 ,21.3 ,21.0 ,ND,2.5E-01,ND,2.7E-01,""
