,VESSEL BOTTOM HEAD(TE-2-3-69L1),VESSEL BOTTOM HEAD(TE-2-3-69L2),VESSEL BOTTOM HEAD(TE-2-3-69L3),VESSEL BOTTOM ABOVE SKIRT JOT(TE-2-3-69F1),VESSEL BOTTOM ABOVE SKIRT JOT(TE-2-3-69F2),VESSEL BOTTOM ABOVE SKIRT JOT(TE-2-3-69F3),VESSEL WALL ABOVE BOTTOM HEAD(TE-2-3-69H1),VESSEL WALL ABOVE BOTTOM HEAD(TE-2-3-69H2),VESSEL WALL ABOVE BOTTOM HEAD(TE-2-3-69H3),Volume of water injection to RPV(FDW),Volume of water injection to RPV(CS),Temperature in the water injection to the reactor�iFDW�j,Temperature in the water injection to the reactor�iCS�j,Radioactive concentration in PCV (Xe 135) System A[indicated value],Radioactive concentration in PCV (Xe 135) System A[detection limit],Radioactive concentration in PCV (Xe 135) System B[indicated value],Radioactive concentration in PCV (Xe 135) System B[detection limit],"note"
2016/6/23 5:00,25.4 ,24.4 ,24.4 ,25.4 ,24.5 ,25.0 ,24.6 ,25.2 ,23.9 ,2.1 ,2.5 ,21.3 ,21.0 ,ND,2.5E-01,ND,2.7E-01,""
2016/6/23 6:00,25.4 ,24.4 ,24.4 ,25.4 ,24.5 ,25.0 ,24.6 ,25.2 ,23.9 ,2.1 ,2.5 ,21.3 ,21.0 ,ND,2.5E-01,ND,2.6E-01,""
2016/6/23 7:00,25.4 ,24.4 ,24.4 ,25.3 ,24.5 ,25.0 ,24.6 ,25.2 ,23.9 ,2.1 ,2.5 ,21.3 ,21.0 ,ND,2.5E-01,ND,2.7E-01,""
2016/6/23 8:00,25.5 ,24.4 ,24.4 ,25.3 ,24.5 ,25.0 ,24.6 ,25.2 ,23.9 ,2.1 ,2.5 ,21.3 ,21.0 ,ND,2.5E-01,ND,2.6E-01,""
2016/6/23 9:00,25.4 ,24.4 ,24.4 ,25.4 ,24.5 ,25.0 ,24.6 ,25.2 ,23.9 ,2.1 ,2.5 ,21.3 ,21.0 ,ND,2.5E-01,ND,2.6E-01,""
2016/6/23 10:00,25.5 ,24.4 ,24.5 ,25.4 ,24.5 ,25.0 ,24.6 ,25.2 ,23.9 ,2.1 ,2.5 ,21.3 ,21.0 ,ND,2.5E-01,ND,2.6E-01,""
2016/6/23 11:00,25.5 ,24.4 ,24.4 ,25.4 ,24.5 ,25.0 ,24.6 ,25.2 ,23.9 ,2.0 ,2.4 ,21.3 ,21.0 ,ND,2.5E-01,ND,2.6E-01,""
2016/6/23 12:00,25.4 ,24.4 ,24.5 ,25.4 ,24.5 ,25.0 ,24.6 ,25.2 ,23.9 ,2.1 ,2.4 ,21.3 ,21.0 ,ND,2.5E-01,ND,2.6E-01,""
2016/6/23 13:00,25.4 ,24.5 ,24.5 ,25.4 ,24.5 ,25.0 ,24.6 ,25.2 ,23.9 ,2.0 ,2.4 ,21.3 ,21.0 ,ND,2.5E-01,ND,2.6E-01,""
2016/6/23 14:00,25.5 ,24.4 ,24.5 ,25.4 ,24.5 ,25.0 ,24.6 ,25.3 ,24.0 ,2.1 ,2.4 ,21.3 ,21.0 ,ND,2.5E-01,ND,2.6E-01,""
2016/6/23 15:00,25.4 ,24.4 ,24.5 ,25.4 ,24.5 ,25.0 ,24.6 ,25.3 ,24.0 ,2.0 ,2.4 ,21.3 ,21.0 ,ND,2.5E-01,ND,2.6E-01,""
2016/6/23 16:00,25.5 ,24.4 ,24.5 ,25.4 ,24.5 ,25.0 ,24.6 ,25.3 ,24.0 ,2.1 ,2.4 ,21.3 ,21.0 ,ND,2.5E-01,ND,2.6E-01,""
2016/6/23 17:00,25.5 ,24.5 ,24.5 ,25.4 ,24.5 ,25.0 ,24.6 ,25.3 ,24.0 ,2.0 ,2.4 ,21.3 ,21.0 ,ND,2.5E-01,ND,2.6E-01,""
2016/6/23 18:00,25.5 ,24.5 ,24.5 ,25.4 ,24.5 ,25.0 ,24.6 ,25.3 ,24.0 ,2.1 ,2.4 ,21.3 ,21.0 ,ND,2.5E-01,ND,2.6E-01,""
2016/6/23 19:00,25.5 ,24.5 ,24.5 ,25.4 ,24.5 ,25.0 ,24.6 ,25.3 ,24.0 ,2.0 ,2.4 ,21.3 ,21.0 ,ND,2.5E-01,ND,2.6E-01,""
2016/6/23 20:00,25.5 ,24.5 ,24.5 ,25.4 ,24.5 ,25.0 ,24.6 ,25.3 ,24.0 ,2.1 ,2.5 ,21.3 ,21.0 ,ND,2.5E-01,ND,2.6E-01,""
2016/6/23 21:00,25.5 ,24.5 ,24.5 ,25.4 ,24.5 ,25.1 ,24.6 ,25.3 ,24.0 ,2.1 ,2.5 ,21.3 ,21.0 ,ND,2.5E-01,ND,2.6E-01,""
2016/6/23 22:00,25.5 ,24.5 ,24.5 ,25.4 ,24.5 ,25.1 ,24.6 ,25.3 ,24.0 ,2.1 ,2.4 ,21.2 ,20.9 ,ND,2.5E-01,ND,2.6E-01,""
2016/6/23 23:00,25.5 ,24.5 ,24.5 ,25.4 ,24.5 ,25.1 ,24.6 ,25.3 ,24.0 ,2.1 ,2.4 ,21.2 ,20.9 ,ND,2.5E-01,ND,2.6E-01,""
2016/6/24 0:00,25.5 ,24.5 ,24.5 ,25.4 ,24.5 ,25.1 ,24.6 ,25.3 ,24.0 ,2.0 ,2.5 ,21.2 ,20.9 ,ND,2.5E-01,ND,2.6E-01,""
2016/6/24 1:00,25.5 ,24.5 ,24.5 ,25.4 ,24.5 ,25.1 ,24.6 ,25.3 ,24.0 ,2.0 ,2.4 ,21.2 ,20.9 ,ND,2.5E-01,ND,2.6E-01,""
2016/6/24 2:00,25.5 ,24.5 ,24.5 ,25.4 ,24.5 ,25.0 ,24.6 ,25.3 ,24.0 ,2.0 ,2.4 ,21.2 ,20.9 ,ND,2.5E-01,ND,2.6E-01,""
2016/6/24 3:00,25.5 ,24.5 ,24.5 ,25.4 ,24.5 ,25.1 ,24.6 ,25.3 ,24.0 ,2.0 ,2.4 ,21.1 ,20.9 ,ND,2.5E-01,ND,2.6E-01,""
2016/6/24 4:00,25.5 ,24.5 ,24.5 ,25.5 ,24.5 ,25.1 ,24.6 ,25.3 ,24.0 ,2.0 ,2.4 ,21.2 ,20.9 ,ND,2.5E-01,ND,2.6E-01,""
2016/6/24 5:00,25.5 ,24.5 ,24.5 ,25.4 ,24.5 ,25.1 ,24.6 ,25.3 ,24.0 ,2.0 ,2.4 ,21.1 ,20.9 ,ND,2.5E-01,ND,2.6E-01,""
2016/6/24 6:00,25.5 ,24.5 ,24.6 ,25.4 ,24.6 ,25.1 ,24.7 ,25.3 ,24.0 ,2.0 ,2.4 ,21.2 ,20.8 ,ND,2.5E-01,ND,2.6E-01,""
2016/6/24 7:00,25.5 ,24.5 ,24.5 ,25.5 ,24.6 ,25.1 ,24.7 ,25.3 ,24.0 ,2.0 ,2.5 ,21.1 ,20.9 ,ND,2.5E-01,ND,2.6E-01,""
2016/6/24 8:00,25.5 ,24.5 ,24.5 ,25.5 ,24.5 ,25.1 ,24.6 ,25.3 ,24.0 ,2.0 ,2.4 ,21.1 ,20.8 ,ND,2.5E-01,ND,2.6E-01,""
2016/6/24 9:00,25.5 ,24.5 ,24.6 ,25.5 ,24.6 ,25.1 ,24.7 ,25.3 ,24.0 ,2.0 ,2.4 ,21.2 ,20.8 ,ND,2.5E-01,ND,2.6E-01,""
2016/6/24 10:00,25.5 ,24.5 ,24.5 ,25.5 ,24.6 ,25.1 ,24.7 ,25.3 ,24.0 ,2.0 ,2.4 ,21.1 ,20.9 ,ND,2.5E-01,ND,2.6E-01,""
2016/6/24 11:00,25.5 ,24.5 ,24.5 ,25.5 ,24.6 ,25.1 ,24.7 ,25.3 ,24.0 ,2.0 ,2.4 ,21.1 ,20.9 ,ND,2.5E-01,ND,2.6E-01,""
2016/6/24 12:00,25.5 ,24.5 ,24.5 ,25.5 ,24.6 ,25.1 ,24.7 ,25.3 ,24.0 ,2.0 ,2.4 ,21.1 ,20.9 ,ND,2.5E-01,ND,2.6E-01,""
2016/6/24 13:00,25.5 ,24.5 ,24.6 ,25.5 ,24.6 ,25.1 ,24.7 ,25.3 ,24.1 ,2.0 ,2.4 ,21.2 ,20.9 ,ND,2.5E-01,ND,2.6E-01,""
2016/6/24 14:00,25.5 ,24.5 ,24.6 ,25.5 ,24.6 ,25.1 ,24.7 ,25.3 ,24.1 ,2.0 ,2.4 ,21.2 ,20.9 ,ND,2.5E-01,ND,2.6E-01,""
2016/6/24 15:00,25.5 ,24.5 ,24.6 ,25.5 ,24.6 ,25.1 ,24.7 ,25.3 ,24.1 ,2.0 ,2.4 ,21.2 ,20.9 ,ND,2.5E-01,ND,2.6E-01,""
2016/6/24 16:00,25.5 ,24.5 ,24.6 ,25.5 ,24.6 ,25.1 ,24.7 ,25.3 ,24.1 ,2.0 ,2.4 ,21.2 ,20.9 ,ND,2.5E-01,ND,2.6E-01,""
2016/6/24 17:00,25.5 ,24.5 ,24.6 ,25.5 ,24.6 ,25.1 ,24.7 ,25.3 ,24.1 ,2.0 ,2.4 ,21.2 ,20.9 ,ND,2.5E-01,ND,2.6E-01,""
2016/6/24 18:00,25.5 ,24.5 ,24.6 ,25.4 ,24.5 ,25.1 ,24.7 ,25.3 ,24.0 ,2.0 ,2.4 ,21.2 ,20.9 ,ND,2.5E-01,ND,2.6E-01,""
2016/6/24 19:00,25.5 ,24.5 ,24.6 ,25.5 ,24.6 ,25.1 ,24.7 ,25.3 ,24.1 ,2.0 ,2.4 ,21.2 ,20.9 ,ND,2.5E-01,ND,2.6E-01,""
2016/6/24 20:00,25.5 ,24.5 ,24.6 ,25.5 ,24.6 ,25.1 ,24.7 ,25.3 ,24.0 ,2.0 ,2.4 ,21.2 ,20.9 ,ND,2.5E-01,ND,2.6E-01,""
2016/6/24 21:00,25.5 ,24.5 ,24.6 ,25.5 ,24.6 ,25.1 ,24.7 ,25.3 ,24.0 ,2.0 ,2.4 ,21.2 ,20.9 ,ND,2.5E-01,ND,2.6E-01,""
2016/6/24 22:00,25.5 ,24.5 ,24.6 ,25.5 ,24.6 ,25.1 ,24.7 ,25.3 ,24.0 ,2.1 ,2.4 ,21.1 ,20.9 ,ND,2.5E-01,ND,2.6E-01,""
2016/6/24 23:00,25.5 ,24.5 ,24.6 ,25.5 ,24.6 ,25.1 ,24.7 ,25.3 ,24.0 ,2.0 ,2.4 ,21.1 ,20.9 ,ND,2.5E-01,ND,2.6E-01,""
2016/6/25 0:00,25.5 ,24.5 ,24.6 ,25.5 ,24.6 ,25.1 ,24.7 ,25.3 ,24.1 ,2.1 ,2.4 ,21.1 ,20.9 ,ND,2.5E-01,ND,2.6E-01,""
2016/6/25 1:00,25.5 ,24.5 ,24.6 ,25.5 ,24.6 ,25.1 ,24.7 ,25.3 ,24.0 ,2.0 ,2.4 ,21.1 ,20.9 ,ND,2.5E-01,ND,2.6E-01,""
2016/6/25 2:00,25.6 ,24.6 ,24.6 ,25.5 ,24.6 ,25.1 ,24.7 ,25.3 ,24.0 ,2.0 ,2.4 ,21.1 ,20.8 ,ND,2.5E-01,ND,2.6E-01,""
2016/6/25 3:00,25.6 ,24.5 ,24.6 ,25.5 ,24.6 ,25.1 ,24.7 ,25.3 ,24.1 ,2.0 ,2.4 ,21.1 ,20.8 ,ND,2.5E-01,ND,2.6E-01,""
2016/6/25 4:00,25.6 ,24.5 ,24.6 ,25.5 ,24.6 ,25.1 ,24.7 ,25.3 ,24.1 ,2.1 ,2.4 ,21.1 ,20.9 ,ND,2.5E-01,ND,2.6E-01,""
2016/6/25 5:00,25.5 ,24.5 ,24.6 ,25.5 ,24.6 ,25.1 ,24.7 ,25.3 ,24.1 ,2.0 ,2.4 ,21.1 ,20.9 ,ND,2.5E-01,ND,2.6E-01,""
2016/6/25 6:00,25.6 ,24.5 ,24.6 ,25.5 ,24.6 ,25.1 ,24.7 ,25.3 ,24.1 ,2.0 ,2.4 ,21.2 ,20.9 ,ND,2.5E-01,ND,2.6E-01,""
2016/6/25 7:00,25.6 ,24.6 ,24.6 ,25.5 ,24.6 ,25.1 ,24.7 ,25.4 ,24.1 ,2.0 ,2.4 ,21.1 ,20.8 ,ND,2.5E-01,ND,2.6E-01,""
2016/6/25 8:00,25.6 ,24.5 ,24.6 ,25.5 ,24.6 ,25.1 ,24.7 ,25.4 ,24.1 ,2.0 ,2.4 ,21.1 ,20.8 ,ND,2.5E-01,ND,2.6E-01,""
2016/6/25 9:00,25.6 ,24.6 ,24.6 ,25.5 ,24.6 ,25.1 ,24.8 ,25.4 ,24.1 ,2.0 ,2.4 ,21.1 ,20.8 ,ND,2.5E-01,ND,2.6E-01,""
2016/6/25 10:00,25.6 ,24.6 ,24.6 ,25.5 ,24.6 ,25.1 ,24.7 ,25.4 ,24.1 ,2.0 ,2.4 ,21.1 ,20.9 ,ND,2.5E-01,ND,2.6E-01,""
2016/6/25 11:00,25.6 ,24.6 ,24.6 ,25.5 ,24.6 ,25.1 ,24.7 ,25.4 ,24.1 ,2.0 ,2.4 ,21.1 ,20.8 ,ND,2.5E-01,ND,2.6E-01,""
2016/6/25 12:00,25.6 ,24.6 ,24.6 ,25.5 ,24.6 ,25.1 ,24.7 ,25.4 ,24.1 ,2.0 ,2.4 ,21.1 ,20.8 ,ND,2.5E-01,ND,2.6E-01,""
2016/6/25 13:00,25.6 ,24.6 ,24.6 ,25.5 ,24.6 ,25.1 ,24.8 ,25.4 ,24.1 ,2.0 ,2.4 ,21.1 ,20.9 ,ND,2.5E-01,ND,2.6E-01,""
2016/6/25 14:00,25.6 ,24.6 ,24.6 ,25.5 ,24.6 ,25.1 ,24.8 ,25.4 ,24.1 ,2.0 ,2.4 ,21.2 ,20.9 ,ND,2.5E-01,ND,2.6E-01,""
2016/6/25 15:00,25.5 ,24.5 ,24.6 ,25.5 ,24.5 ,25.1 ,24.8 ,25.4 ,24.1 ,2.0 ,2.4 ,21.2 ,20.9 ,ND,2.5E-01,ND,2.6E-01,""
2016/6/25 16:00,25.6 ,24.6 ,24.6 ,25.5 ,24.6 ,25.1 ,24.8 ,25.4 ,24.1 ,2.0 ,2.4 ,21.2 ,20.9 ,ND,2.5E-01,ND,2.6E-01,""
2016/6/25 17:00,25.6 ,24.6 ,24.6 ,25.5 ,24.6 ,25.1 ,24.7 ,25.4 ,24.1 ,2.0 ,2.4 ,21.2 ,20.9 ,ND,2.5E-01,ND,2.6E-01,""
2016/6/25 18:00,25.6 ,24.6 ,24.7 ,25.5 ,24.6 ,25.1 ,24.8 ,25.4 ,24.1 ,2.0 ,2.4 ,21.2 ,20.9 ,ND,2.5E-01,ND,2.6E-01,""
2016/6/25 19:00,25.6 ,24.6 ,24.7 ,25.5 ,24.6 ,25.1 ,24.8 ,25.4 ,24.1 ,2.0 ,2.4 ,21.2 ,20.9 ,ND,2.5E-01,ND,2.6E-01,""
2016/6/25 20:00,25.6 ,24.6 ,24.7 ,25.5 ,24.6 ,25.1 ,24.7 ,25.4 ,24.1 ,2.0 ,2.4 ,21.2 ,20.9 ,ND,2.5E-01,ND,2.6E-01,""
2016/6/25 21:00,25.6 ,24.6 ,24.7 ,25.5 ,24.6 ,25.1 ,24.7 ,25.4 ,24.1 ,2.0 ,2.4 ,21.2 ,20.9 ,ND,2.5E-01,ND,2.6E-01,""
2016/6/25 22:00,25.6 ,24.6 ,24.7 ,25.5 ,24.6 ,25.1 ,24.8 ,25.4 ,24.1 ,2.1 ,2.5 ,21.2 ,20.9 ,ND,2.5E-01,ND,2.6E-01,""
2016/6/25 23:00,25.6 ,24.6 ,24.7 ,25.5 ,24.6 ,25.1 ,24.8 ,25.4 ,24.1 ,2.0 ,2.4 ,21.2 ,20.9 ,ND,2.5E-01,ND,2.6E-01,""
2016/6/26 0:00,25.6 ,24.6 ,24.7 ,25.5 ,24.6 ,25.1 ,24.8 ,25.4 ,24.1 ,2.0 ,2.4 ,21.2 ,20.9 ,ND,2.5E-01,ND,2.6E-01,""
2016/6/26 1:00,25.5 ,24.6 ,24.7 ,25.5 ,24.6 ,25.1 ,24.8 ,25.4 ,24.1 ,2.1 ,2.5 ,21.2 ,20.9 ,ND,2.5E-01,ND,2.6E-01,""
2016/6/26 2:00,25.6 ,24.6 ,24.7 ,25.5 ,24.6 ,25.1 ,24.8 ,25.4 ,24.1 ,2.1 ,2.5 ,21.2 ,20.9 ,ND,2.5E-01,ND,2.6E-01,""
2016/6/26 3:00,25.6 ,24.6 ,24.7 ,25.5 ,24.6 ,25.1 ,24.8 ,25.4 ,24.1 ,2.0 ,2.4 ,21.2 ,20.9 ,ND,2.5E-01,ND,2.6E-01,""
2016/6/26 4:00,25.6 ,24.6 ,24.7 ,25.5 ,24.6 ,25.1 ,24.8 ,25.4 ,24.1 ,2.1 ,2.4 ,21.2 ,20.9 ,ND,2.5E-01,ND,2.6E-01,""
2016/6/26 5:00,25.6 ,24.6 ,24.7 ,25.5 ,24.6 ,25.1 ,24.8 ,25.4 ,24.1 ,2.2 ,2.5 ,21.2 ,20.9 ,ND,2.5E-01,ND,2.6E-01,""
2016/6/26 6:00,25.6 ,24.6 ,24.7 ,25.5 ,24.6 ,25.1 ,24.8 ,25.4 ,24.1 ,2.2 ,2.5 ,21.1 ,20.9 ,ND,2.5E-01,ND,2.6E-01,""
2016/6/26 7:00,25.6 ,24.6 ,24.7 ,25.5 ,24.6 ,25.1 ,24.8 ,25.4 ,24.1 ,2.1 ,2.5 ,21.2 ,20.9 ,ND,2.5E-01,ND,2.6E-01,""
2016/6/26 8:00,25.6 ,24.6 ,24.7 ,25.5 ,24.6 ,25.1 ,24.8 ,25.4 ,24.2 ,2.2 ,2.4 ,21.2 ,20.9 ,ND,2.5E-01,ND,2.6E-01,""
2016/6/26 9:00,25.6 ,24.6 ,24.7 ,25.6 ,24.6 ,25.1 ,24.9 ,25.4 ,24.2 ,2.2 ,2.5 ,21.2 ,21.0 ,ND,2.5E-01,ND,2.6E-01,""
2016/6/26 10:00,25.6 ,24.6 ,24.7 ,25.5 ,24.6 ,25.1 ,24.8 ,25.4 ,24.1 ,2.2 ,2.4 ,21.3 ,21.0 ,ND,2.5E-01,ND,2.6E-01,""
2016/6/26 11:00,25.6 ,24.6 ,24.7 ,25.6 ,24.7 ,25.2 ,24.9 ,25.4 ,24.2 ,2.2 ,2.4 ,21.3 ,21.0 ,ND,2.5E-01,ND,2.6E-01,""
2016/6/26 12:00,25.6 ,24.6 ,24.7 ,25.6 ,24.6 ,25.1 ,24.9 ,25.4 ,24.2 ,2.0 ,2.5 ,21.3 ,21.0 ,ND,2.5E-01,ND,2.6E-01,""
2016/6/26 13:00,25.6 ,24.6 ,24.7 ,25.5 ,24.6 ,25.2 ,24.8 ,25.4 ,24.1 ,2.0 ,2.5 ,21.3 ,21.0 ,ND,2.5E-01,ND,2.6E-01,""
2016/6/26 14:00,25.6 ,24.6 ,24.7 ,25.6 ,24.7 ,25.2 ,24.9 ,25.4 ,24.2 ,2.0 ,2.4 ,21.3 ,21.1 ,ND,2.5E-01,ND,2.6E-01,""
2016/6/26 15:00,25.6 ,24.6 ,24.7 ,25.6 ,24.6 ,25.2 ,24.9 ,25.4 ,24.2 ,2.0 ,2.5 ,21.4 ,21.1 ,ND,2.5E-01,ND,2.6E-01,""
2016/6/26 16:00,25.7 ,24.6 ,24.7 ,25.5 ,24.6 ,25.2 ,24.9 ,25.4 ,24.1 ,2.0 ,2.5 ,21.5 ,21.1 ,ND,2.5E-01,ND,2.7E-01,""
2016/6/26 17:00,25.7 ,24.6 ,24.7 ,25.6 ,24.7 ,25.2 ,24.9 ,25.4 ,24.2 ,2.0 ,2.5 ,21.5 ,21.1 ,ND,2.5E-01,ND,2.6E-01,""
2016/6/26 18:00,25.7 ,24.6 ,24.7 ,25.6 ,24.7 ,25.2 ,24.9 ,25.4 ,24.2 ,2.0 ,2.5 ,21.5 ,21.1 ,ND,2.5E-01,ND,2.6E-01,""
2016/6/26 19:00,25.7 ,24.6 ,24.7 ,25.6 ,24.7 ,25.2 ,24.9 ,25.4 ,24.2 ,2.0 ,2.5 ,21.5 ,21.2 ,ND,2.5E-01,ND,2.6E-01,""
2016/6/26 20:00,25.7 ,24.7 ,24.7 ,25.6 ,24.7 ,25.2 ,24.9 ,25.5 ,24.2 ,2.0 ,2.5 ,21.5 ,21.2 ,ND,2.5E-01,ND,2.7E-01,""
2016/6/26 21:00,25.7 ,24.6 ,24.7 ,25.6 ,24.7 ,25.2 ,24.9 ,25.5 ,24.2 ,2.0 ,2.5 ,21.5 ,21.2 ,ND,2.5E-01,ND,2.6E-01,""
2016/6/26 22:00,25.7 ,24.6 ,24.7 ,25.6 ,24.7 ,25.2 ,24.9 ,25.5 ,24.2 ,2.0 ,2.5 ,21.5 ,21.2 ,ND,2.5E-01,ND,2.6E-01,""
2016/6/26 23:00,25.7 ,24.7 ,24.7 ,25.6 ,24.7 ,25.2 ,24.9 ,25.5 ,24.2 ,2.0 ,2.5 ,21.5 ,21.1 ,ND,2.5E-01,ND,2.7E-01,""
2016/6/27 0:00,25.7 ,24.6 ,24.7 ,25.6 ,24.7 ,25.2 ,24.9 ,25.5 ,24.2 ,2.0 ,2.4 ,21.5 ,21.1 ,ND,2.5E-01,ND,2.6E-01,""
2016/6/27 1:00,25.7 ,24.7 ,24.7 ,25.6 ,24.7 ,25.2 ,24.9 ,25.5 ,24.2 ,2.0 ,2.5 ,21.5 ,21.1 ,ND,2.5E-01,ND,2.6E-01,""
2016/6/27 2:00,25.7 ,24.7 ,24.7 ,25.6 ,24.7 ,25.2 ,24.9 ,25.5 ,24.2 ,2.0 ,2.4 ,21.5 ,21.1 ,ND,2.5E-01,ND,2.7E-01,""
2016/6/27 3:00,25.7 ,24.6 ,24.7 ,25.6 ,24.7 ,25.2 ,24.9 ,25.5 ,24.2 ,2.0 ,2.4 ,21.5 ,21.1 ,ND,2.5E-01,ND,2.7E-01,""
2016/6/27 4:00,25.7 ,24.7 ,24.7 ,25.6 ,24.7 ,25.2 ,24.9 ,25.5 ,24.2 ,2.0 ,2.4 ,21.4 ,21.1 ,ND,2.5E-01,ND,2.7E-01,""
2016/6/27 5:00,25.7 ,24.7 ,24.7 ,25.6 ,24.7 ,25.3 ,24.9 ,25.5 ,24.2 ,2.0 ,2.5 ,21.4 ,21.1 ,ND,2.5E-01,ND,2.6E-01,""
2016/6/27 6:00,25.7 ,24.7 ,24.7 ,25.6 ,24.7 ,25.3 ,24.9 ,25.5 ,24.2 ,2.0 ,2.5 ,21.4 ,21.1 ,ND,2.5E-01,ND,2.7E-01,""
2016/6/27 7:00,25.7 ,24.7 ,24.7 ,25.6 ,24.7 ,25.2 ,24.9 ,25.5 ,24.2 ,2.0 ,2.5 ,21.5 ,21.1 ,ND,2.5E-01,ND,2.7E-01,""
2016/6/27 8:00,25.7 ,24.7 ,24.7 ,25.6 ,24.7 ,25.3 ,24.9 ,25.5 ,24.2 ,2.0 ,2.4 ,21.5 ,21.1 ,ND,2.5E-01,ND,2.6E-01,""
2016/6/27 9:00,25.7 ,24.7 ,24.7 ,25.6 ,24.7 ,25.3 ,24.9 ,25.5 ,24.2 ,2.0 ,2.4 ,21.5 ,21.1 ,ND,2.5E-01,ND,2.7E-01,""
2016/6/27 10:00,25.7 ,24.7 ,24.7 ,25.6 ,24.7 ,25.3 ,24.9 ,25.5 ,24.3 ,2.0 ,2.4 ,21.5 ,21.1 ,ND,2.5E-01,ND,2.6E-01,""
2016/6/27 11:00,25.7 ,24.7 ,24.7 ,25.7 ,24.7 ,25.3 ,24.9 ,25.5 ,24.3 ,2.0 ,2.4 ,21.5 ,21.3 ,ND,2.5E-01,ND,2.6E-01,""
2016/6/27 12:00,25.7 ,24.7 ,24.7 ,25.6 ,24.8 ,25.3 ,24.9 ,25.5 ,24.2 ,2.0 ,2.4 ,21.5 ,21.2 ,ND,2.5E-01,ND,2.6E-01,""
2016/6/27 13:00,25.7 ,24.7 ,24.7 ,25.6 ,24.7 ,25.3 ,24.9 ,25.5 ,24.2 ,2.0 ,2.4 ,21.5 ,21.2 ,ND,2.5E-01,ND,2.7E-01,""
2016/6/27 14:00,25.7 ,24.7 ,24.7 ,25.6 ,24.7 ,25.3 ,24.9 ,25.5 ,24.2 ,2.0 ,2.4 ,21.5 ,21.3 ,ND,2.5E-01,ND,2.6E-01,""
2016/6/27 15:00,25.7 ,24.7 ,24.7 ,25.7 ,24.8 ,25.3 ,24.9 ,25.6 ,24.3 ,2.0 ,2.4 ,21.6 ,21.3 ,ND,2.5E-01,ND,2.7E-01,""
2016/6/27 16:00,25.7 ,24.7 ,24.7 ,25.7 ,24.8 ,25.3 ,24.9 ,25.6 ,24.3 ,2.0 ,2.4 ,21.6 ,21.3 ,ND,2.5E-01,ND,2.7E-01,""
2016/6/27 17:00,25.7 ,24.7 ,24.7 ,25.6 ,24.8 ,25.3 ,24.9 ,25.5 ,24.2 ,2.0 ,2.4 ,21.6 ,21.3 ,ND,2.5E-01,ND,2.6E-01,""
2016/6/27 18:00,25.7 ,24.7 ,24.7 ,25.6 ,24.7 ,25.3 ,24.9 ,25.5 ,24.2 ,2.0 ,2.4 ,21.6 ,21.3 ,ND,2.5E-01,ND,2.7E-01,""
2016/6/27 19:00,25.7 ,24.7 ,24.8 ,25.7 ,24.8 ,25.3 ,24.9 ,25.6 ,24.3 ,2.0 ,2.4 ,21.6 ,21.3 ,ND,2.5E-01,ND,2.7E-01,""
2016/6/27 20:00,25.7 ,24.7 ,24.8 ,25.7 ,24.7 ,25.3 ,24.9 ,25.6 ,24.3 ,2.0 ,2.4 ,21.6 ,21.3 ,ND,2.5E-01,ND,2.6E-01,""
2016/6/27 21:00,25.7 ,24.7 ,24.8 ,25.7 ,24.7 ,25.3 ,24.9 ,25.6 ,24.3 ,2.0 ,2.4 ,21.5 ,21.3 ,ND,2.5E-01,ND,2.7E-01,""
2016/6/27 22:00,25.8 ,24.7 ,24.8 ,25.7 ,24.8 ,25.3 ,24.9 ,25.6 ,24.3 ,2.0 ,2.5 ,21.6 ,21.3 ,ND,2.5E-01,ND,2.6E-01,""
2016/6/27 23:00,25.8 ,24.7 ,24.8 ,25.7 ,24.8 ,25.3 ,24.9 ,25.6 ,24.3 ,2.0 ,2.5 ,21.5 ,21.3 ,ND,2.5E-01,ND,2.7E-01,""
2016/6/28 0:00,25.8 ,24.7 ,24.8 ,25.7 ,24.8 ,25.3 ,24.9 ,25.6 ,24.3 ,2.0 ,2.5 ,21.6 ,21.3 ,ND,2.5E-01,ND,2.6E-01,""
2016/6/28 1:00,25.8 ,24.7 ,24.8 ,25.7 ,24.8 ,25.3 ,24.9 ,25.6 ,24.3 ,2.0 ,2.5 ,21.6 ,21.3 ,ND,2.5E-01,ND,2.7E-01,""
2016/6/28 2:00,25.8 ,24.7 ,24.8 ,25.7 ,24.8 ,25.3 ,24.9 ,25.6 ,24.3 ,2.0 ,2.5 ,21.6 ,21.3 ,ND,2.5E-01,ND,2.7E-01,""
2016/6/28 3:00,25.8 ,24.7 ,24.8 ,25.7 ,24.8 ,25.3 ,25.0 ,25.6 ,24.3 ,2.0 ,2.5 ,21.5 ,21.3 ,ND,2.5E-01,ND,2.6E-01,""
2016/6/28 4:00,25.8 ,24.7 ,24.8 ,25.7 ,24.8 ,25.3 ,25.0 ,25.6 ,24.3 ,2.0 ,2.5 ,21.5 ,21.3 ,ND,2.5E-01,ND,2.6E-01,""
2016/6/28 5:00,25.8 ,24.7 ,24.8 ,25.7 ,24.8 ,25.3 ,24.9 ,25.6 ,24.3 ,2.0 ,2.5 ,21.5 ,21.2 ,ND,2.5E-01,ND,2.7E-01,""
2016/6/28 6:00,25.8 ,24.7 ,24.8 ,25.7 ,24.8 ,25.3 ,25.0 ,25.6 ,24.3 ,2.0 ,2.5 ,21.5 ,21.2 ,ND,2.5E-01,ND,2.7E-01,""
2016/6/28 7:00,25.8 ,24.7 ,24.8 ,25.7 ,24.8 ,25.3 ,25.0 ,25.6 ,24.3 ,2.0 ,2.5 ,21.5 ,21.2 ,ND,2.5E-01,ND,2.6E-01,""
2016/6/28 8:00,25.8 ,24.7 ,24.8 ,25.7 ,24.8 ,25.3 ,25.0 ,25.6 ,24.3 ,2.0 ,2.5 ,21.5 ,21.2 ,ND,2.5E-01,ND,2.6E-01,""
2016/6/28 9:00,25.8 ,24.7 ,24.9 ,25.7 ,24.8 ,25.3 ,25.0 ,25.6 ,24.3 ,2.0 ,2.5 ,21.5 ,21.2 ,ND,2.5E-01,ND,2.6E-01,""
2016/6/28 10:00,25.8 ,24.7 ,24.8 ,25.7 ,24.8 ,25.3 ,25.0 ,25.6 ,24.3 ,2.0 ,2.5 ,21.5 ,21.1 ,ND,2.5E-01,ND,2.6E-01,""
2016/6/28 11:00,25.8 ,24.7 ,24.8 ,25.7 ,24.8 ,25.3 ,25.0 ,25.6 ,24.3 ,2.0 ,2.4 ,21.5 ,21.2 ,ND,2.5E-01,ND,2.6E-01,""
2016/6/28 12:00,25.8 ,24.7 ,24.9 ,25.7 ,24.8 ,25.3 ,25.0 ,25.6 ,24.3 ,2.0 ,2.5 ,21.5 ,21.2 ,ND,2.5E-01,ND,2.6E-01,""
2016/6/28 13:00,25.8 ,24.8 ,24.9 ,25.7 ,24.8 ,25.3 ,25.0 ,25.6 ,24.3 ,2.0 ,2.5 ,21.5 ,21.2 ,ND,2.5E-01,ND,2.6E-01,""
2016/6/28 14:00,25.8 ,24.8 ,24.9 ,25.7 ,24.8 ,25.3 ,25.0 ,25.6 ,24.3 ,2.0 ,2.5 ,21.5 ,21.2 ,ND,2.5E-01,ND,2.6E-01,""
2016/6/28 15:00,25.8 ,24.8 ,24.9 ,25.7 ,24.8 ,25.4 ,25.0 ,25.6 ,24.3 ,2.0 ,2.5 ,21.5 ,21.1 ,ND,2.5E-01,ND,2.6E-01,""
2016/6/28 16:00,25.8 ,24.8 ,24.9 ,25.8 ,24.9 ,25.4 ,25.0 ,25.6 ,24.3 ,2.0 ,2.5 ,21.5 ,21.2 ,ND,2.5E-01,ND,2.6E-01,""
2016/6/28 17:00,25.8 ,24.8 ,24.9 ,25.7 ,24.8 ,25.3 ,25.0 ,25.6 ,24.3 ,2.0 ,2.4 ,21.5 ,21.1 ,ND,2.5E-01,ND,2.6E-01,""
2016/6/28 18:00,25.8 ,24.8 ,24.8 ,25.8 ,24.8 ,25.4 ,25.0 ,25.6 ,24.3 ,2.0 ,2.5 ,21.5 ,21.1 ,ND,2.5E-01,ND,2.6E-01,""
2016/6/28 19:00,25.8 ,24.8 ,24.9 ,25.8 ,24.8 ,25.4 ,25.0 ,25.6 ,24.3 ,2.0 ,2.5 ,21.5 ,21.1 ,ND,2.5E-01,ND,2.6E-01,""
2016/6/28 20:00,25.8 ,24.8 ,24.9 ,25.7 ,24.8 ,25.3 ,25.0 ,25.6 ,24.3 ,2.0 ,2.5 ,21.5 ,21.1 ,ND,2.5E-01,ND,2.6E-01,""
2016/6/28 21:00,25.9 ,24.8 ,24.9 ,25.8 ,24.9 ,25.4 ,25.0 ,25.7 ,24.4 ,2.0 ,2.5 ,21.5 ,21.1 ,ND,2.5E-01,ND,2.6E-01,""
2016/6/28 22:00,25.8 ,24.7 ,24.9 ,25.7 ,24.8 ,25.3 ,25.0 ,25.6 ,24.3 ,2.0 ,2.4 ,21.4 ,21.1 ,ND,2.5E-01,ND,2.6E-01,""
2016/6/28 23:00,25.8 ,24.8 ,24.9 ,25.8 ,24.8 ,25.4 ,25.0 ,25.7 ,24.3 ,2.0 ,2.4 ,21.4 ,21.1 ,ND,2.5E-01,ND,2.6E-01,""
2016/6/29 0:00,25.8 ,24.8 ,24.9 ,25.8 ,24.8 ,25.3 ,25.0 ,25.6 ,24.3 ,2.0 ,2.5 ,21.5 ,21.1 ,ND,2.5E-01,ND,2.6E-01,""
2016/6/29 1:00,25.9 ,24.8 ,24.9 ,25.8 ,24.8 ,25.4 ,25.0 ,25.6 ,24.3 ,2.0 ,2.4 ,21.4 ,21.1 ,ND,2.5E-01,ND,2.6E-01,""
2016/6/29 2:00,25.9 ,24.8 ,24.9 ,25.8 ,24.8 ,25.4 ,25.0 ,25.6 ,24.3 ,2.0 ,2.5 ,21.4 ,21.1 ,ND,2.5E-01,ND,2.6E-01,""
2016/6/29 3:00,25.8 ,24.8 ,24.9 ,25.8 ,24.8 ,25.4 ,25.0 ,25.7 ,24.3 ,2.0 ,2.5 ,21.4 ,21.1 ,ND,2.5E-01,ND,2.6E-01,""
2016/6/29 4:00,25.9 ,24.8 ,24.9 ,25.8 ,24.9 ,25.4 ,25.0 ,25.7 ,24.4 ,2.0 ,2.4 ,21.4 ,21.0 ,ND,2.5E-01,ND,2.6E-01,""
2016/6/29 5:00,25.8 ,24.8 ,24.9 ,25.8 ,24.8 ,25.4 ,25.0 ,25.7 ,24.4 ,2.0 ,2.4 ,21.4 ,21.0 ,ND,2.5E-01,ND,2.6E-01,""
2016/6/29 6:00,25.9 ,24.8 ,24.9 ,25.8 ,24.9 ,25.4 ,25.0 ,25.7 ,24.4 ,2.0 ,2.4 ,21.3 ,21.0 ,ND,2.5E-01,ND,2.6E-01,""
2016/6/29 7:00,25.9 ,24.8 ,24.9 ,25.8 ,24.8 ,25.4 ,25.0 ,25.7 ,24.3 ,2.0 ,2.4 ,21.3 ,21.0 ,ND,2.5E-01,ND,2.6E-01,""
2016/6/29 8:00,25.9 ,24.8 ,24.9 ,25.8 ,24.8 ,25.4 ,25.0 ,25.6 ,24.3 ,2.0 ,2.4 ,21.3 ,21.0 ,ND,2.5E-01,ND,2.6E-01,""
2016/6/29 9:00,25.9 ,24.8 ,24.9 ,25.8 ,24.9 ,25.4 ,25.0 ,25.7 ,24.3 ,2.0 ,2.4 ,21.3 ,21.0 ,ND,2.5E-01,ND,2.6E-01,""
2016/6/29 10:00,25.9 ,24.8 ,24.9 ,25.8 ,24.9 ,25.4 ,25.0 ,25.7 ,24.3 ,2.0 ,2.4 ,21.4 ,21.1 ,ND,2.5E-01,ND,2.6E-01,""
2016/6/29 11:00,25.9 ,24.8 ,24.9 ,25.8 ,24.9 ,25.4 ,25.0 ,25.7 ,24.4 ,2.0 ,2.4 ,21.4 ,21.1 ,ND,2.5E-01,ND,2.6E-01,""
2016/6/29 12:00,25.9 ,24.8 ,24.9 ,25.8 ,24.9 ,25.4 ,25.0 ,25.7 ,24.4 ,2.0 ,2.4 ,21.4 ,21.1 ,ND,2.5E-01,ND,2.6E-01,""
2016/6/29 13:00,25.9 ,24.8 ,24.9 ,25.8 ,24.9 ,25.4 ,25.0 ,25.7 ,24.4 ,2.0 ,2.4 ,21.5 ,21.1 ,ND,2.5E-01,ND,2.7E-01,""
2016/6/29 14:00,25.9 ,24.8 ,24.9 ,25.8 ,24.9 ,25.4 ,25.0 ,25.7 ,24.4 ,2.0 ,2.4 ,21.5 ,21.1 ,ND,2.5E-01,ND,2.6E-01,""
2016/6/29 15:00,25.9 ,24.9 ,24.9 ,25.8 ,24.9 ,25.4 ,25.1 ,25.7 ,24.4 ,2.0 ,2.4 ,21.5 ,21.1 ,ND,2.5E-01,ND,2.7E-01,""
2016/6/29 16:00,25.9 ,24.8 ,24.9 ,25.8 ,24.9 ,25.4 ,25.0 ,25.7 ,24.4 ,2.0 ,2.4 ,21.5 ,21.1 ,ND,2.5E-01,ND,2.6E-01,""
2016/6/29 17:00,25.9 ,24.8 ,24.9 ,25.8 ,24.9 ,25.4 ,25.1 ,25.7 ,24.4 ,2.0 ,2.4 ,21.5 ,21.1 ,ND,2.5E-01,ND,2.6E-01,""
2016/6/29 18:00,25.9 ,24.8 ,24.9 ,25.8 ,24.9 ,25.4 ,25.1 ,25.7 ,24.4 ,2.0 ,2.4 ,21.5 ,21.2 ,ND,2.5E-01,ND,2.6E-01,""
2016/6/29 19:00,25.9 ,24.9 ,24.9 ,25.8 ,24.9 ,25.4 ,25.1 ,25.7 ,24.4 ,2.0 ,2.4 ,21.5 ,21.2 ,ND,2.5E-01,ND,2.7E-01,""
2016/6/29 20:00,25.9 ,24.9 ,24.9 ,25.8 ,24.9 ,25.4 ,25.1 ,25.7 ,24.4 ,2.0 ,2.4 ,21.5 ,21.2 ,ND,2.5E-01,ND,2.6E-01,""
2016/6/29 21:00,25.9 ,24.9 ,24.9 ,25.8 ,24.9 ,25.4 ,25.1 ,25.7 ,24.4 ,2.0 ,2.4 ,21.5 ,21.2 ,ND,2.5E-01,ND,2.6E-01,""
2016/6/29 22:00,25.9 ,24.8 ,24.9 ,25.8 ,24.9 ,25.4 ,25.1 ,25.7 ,24.4 ,2.0 ,2.4 ,21.5 ,21.2 ,ND,2.5E-01,ND,2.6E-01,""
2016/6/29 23:00,25.9 ,24.9 ,24.9 ,25.8 ,24.9 ,25.4 ,25.1 ,25.7 ,24.4 ,2.0 ,2.4 ,21.5 ,21.1 ,ND,2.5E-01,ND,2.6E-01,""
2016/6/30 0:00,25.9 ,24.9 ,24.9 ,25.8 ,24.9 ,25.4 ,25.1 ,25.7 ,24.4 ,2.0 ,2.4 ,21.5 ,21.1 ,ND,2.5E-01,ND,2.6E-01,""
2016/6/30 1:00,25.9 ,24.9 ,24.9 ,25.8 ,24.9 ,25.4 ,25.1 ,25.7 ,24.4 ,2.0 ,2.4 ,21.5 ,21.1 ,ND,2.5E-01,ND,2.6E-01,""
2016/6/30 2:00,25.9 ,24.9 ,24.9 ,25.8 ,24.9 ,25.4 ,25.1 ,25.7 ,24.4 ,2.0 ,2.4 ,21.5 ,21.1 ,ND,2.5E-01,ND,2.6E-01,""
2016/6/30 3:00,25.9 ,24.9 ,25.0 ,25.9 ,24.9 ,25.5 ,25.1 ,25.7 ,24.4 ,2.0 ,2.4 ,21.5 ,21.1 ,ND,2.5E-01,ND,2.6E-01,""
2016/6/30 4:00,25.9 ,24.9 ,24.9 ,25.8 ,24.9 ,25.4 ,25.1 ,25.7 ,24.4 ,2.0 ,2.4 ,21.4 ,21.1 ,ND,2.5E-01,ND,2.6E-01,""
2016/6/30 5:00,26.0 ,24.9 ,25.0 ,25.9 ,24.9 ,25.5 ,25.1 ,25.7 ,24.4 ,2.0 ,2.4 ,21.5 ,21.1 ,ND,2.5E-01,ND,2.6E-01,""
2016/6/30 6:00,25.9 ,24.9 ,24.9 ,25.9 ,24.9 ,25.5 ,25.1 ,25.7 ,24.4 ,2.0 ,2.4 ,21.5 ,21.1 ,ND,2.5E-01,ND,2.6E-01,""
2016/6/30 7:00,25.9 ,24.9 ,24.9 ,25.9 ,24.9 ,25.5 ,25.1 ,25.8 ,24.4 ,2.0 ,2.4 ,21.5 ,21.1 ,ND,2.5E-01,ND,2.6E-01,""
2016/6/30 8:00,25.9 ,24.9 ,25.0 ,25.9 ,24.9 ,25.4 ,25.1 ,25.7 ,24.4 ,2.0 ,2.4 ,21.5 ,21.1 ,ND,2.5E-01,ND,2.6E-01,""
2016/6/30 9:00,26.0 ,24.9 ,25.0 ,25.9 ,24.9 ,25.5 ,25.1 ,25.8 ,24.4 ,2.0 ,2.4 ,21.4 ,21.1 ,ND,2.5E-01,ND,2.6E-01,""
2016/6/30 10:00,26.0 ,24.9 ,25.0 ,25.9 ,24.9 ,25.5 ,25.1 ,25.8 ,24.4 ,2.0 ,2.4 ,21.4 ,21.1 ,ND,2.5E-01,ND,2.6E-01,""
2016/6/30 11:00,26.0 ,24.9 ,25.0 ,25.9 ,24.9 ,25.4 ,25.1 ,25.8 ,24.4 ,2.0 ,2.4 ,21.4 ,21.1 ,ND,2.5E-01,ND,2.6E-01,""
2016/6/30 12:00,26.0 ,24.9 ,25.0 ,25.9 ,24.9 ,25.5 ,25.1 ,25.8 ,24.4 ,2.0 ,2.4 ,21.4 ,21.1 ,ND,2.5E-01,ND,2.6E-01,""
2016/6/30 13:00,26.0 ,24.9 ,25.0 ,25.9 ,24.9 ,25.5 ,25.1 ,25.8 ,24.4 ,2.0 ,2.4 ,21.5 ,21.1 ,ND,2.5E-01,ND,2.6E-01,""
2016/6/30 14:00,26.0 ,24.9 ,25.0 ,25.9 ,24.9 ,25.5 ,25.1 ,25.8 ,24.4 ,2.0 ,2.4 ,21.4 ,21.1 ,ND,2.5E-01,ND,2.6E-01,""
2016/6/30 15:00,26.0 ,24.9 ,25.0 ,25.9 ,24.9 ,25.5 ,25.1 ,25.8 ,24.4 ,2.0 ,2.4 ,21.5 ,21.1 ,ND,2.5E-01,ND,2.6E-01,""
2016/6/30 16:00,26.0 ,24.9 ,25.0 ,25.9 ,25.0 ,25.5 ,25.1 ,25.8 ,24.5 ,2.0 ,2.4 ,21.4 ,21.1 ,ND,2.5E-01,ND,2.6E-01,""
2016/6/30 17:00,26.0 ,24.9 ,25.0 ,25.9 ,24.9 ,25.5 ,25.1 ,25.8 ,24.4 ,2.0 ,2.4 ,21.4 ,21.1 ,ND,2.5E-01,ND,2.6E-01,""
2016/6/30 18:00,26.0 ,24.9 ,25.0 ,25.9 ,25.0 ,25.5 ,25.1 ,25.8 ,24.4 ,2.0 ,2.4 ,21.5 ,21.1 ,ND,2.5E-01,ND,2.6E-01,""
2016/6/30 19:00,26.0 ,24.9 ,25.0 ,25.9 ,24.9 ,25.5 ,25.1 ,25.8 ,24.4 ,2.0 ,2.4 ,21.4 ,21.1 ,ND,2.5E-01,ND,2.6E-01,""
2016/6/30 20:00,26.0 ,25.0 ,25.0 ,25.9 ,25.0 ,25.5 ,25.1 ,25.8 ,24.5 ,2.0 ,2.4 ,21.5 ,21.1 ,ND,2.5E-01,ND,2.6E-01,""
2016/6/30 21:00,26.0 ,25.0 ,25.0 ,25.9 ,25.0 ,25.5 ,25.1 ,25.8 ,24.5 ,2.0 ,2.4 ,21.4 ,21.1 ,ND,2.5E-01,ND,2.6E-01,""
2016/6/30 22:00,26.0 ,24.9 ,25.0 ,25.9 ,25.0 ,25.5 ,25.1 ,25.8 ,24.5 ,2.0 ,2.4 ,21.4 ,21.1 ,ND,2.5E-01,ND,2.6E-01,""
2016/6/30 23:00,26.0 ,25.0 ,25.0 ,25.9 ,25.0 ,25.5 ,25.1 ,25.8 ,24.5 ,2.0 ,2.4 ,21.4 ,21.1 ,ND,2.5E-01,ND,2.6E-01,""
2016/7/1 0:00,26.0 ,25.0 ,25.1 ,25.9 ,25.0 ,25.5 ,25.1 ,25.8 ,24.5 ,2.0 ,2.4 ,21.4 ,21.1 ,ND,2.5E-01,ND,2.6E-01,""
2016/7/1 1:00,26.0 ,25.0 ,25.1 ,25.9 ,25.0 ,25.5 ,25.1 ,25.8 ,24.5 ,2.0 ,2.4 ,21.4 ,21.1 ,ND,2.5E-01,ND,2.6E-01,""
2016/7/1 2:00,26.0 ,25.0 ,25.0 ,25.9 ,25.0 ,25.5 ,25.2 ,25.8 ,24.5 ,2.0 ,2.4 ,21.4 ,21.1 ,ND,2.5E-01,ND,2.6E-01,""
2016/7/1 3:00,26.0 ,25.0 ,25.1 ,25.9 ,25.0 ,25.5 ,25.2 ,25.8 ,24.5 ,2.0 ,2.5 ,21.4 ,21.1 ,ND,2.5E-01,ND,2.6E-01,""
2016/7/1 4:00,26.0 ,25.0 ,25.1 ,25.9 ,25.0 ,25.5 ,25.2 ,25.8 ,24.5 ,2.0 ,2.4 ,21.3 ,21.1 ,ND,2.5E-01,ND,2.6E-01,""
2016/7/1 5:00,26.0 ,25.0 ,25.1 ,25.9 ,25.0 ,25.5 ,25.2 ,25.8 ,24.5 ,2.0 ,2.4 ,21.4 ,21.1 ,ND,2.5E-01,ND,2.6E-01,""
2016/7/1 6:00,26.1 ,25.0 ,25.1 ,25.9 ,25.0 ,25.5 ,25.2 ,25.8 ,24.5 ,2.0 ,2.5 ,21.4 ,21.1 ,ND,2.5E-01,ND,2.6E-01,""
2016/7/1 7:00,26.1 ,25.0 ,25.1 ,25.9 ,25.0 ,25.5 ,25.2 ,25.8 ,24.5 ,2.0 ,2.5 ,21.4 ,21.1 ,ND,2.5E-01,ND,2.6E-01,""
2016/7/1 8:00,26.0 ,25.0 ,25.1 ,25.9 ,25.0 ,25.5 ,25.2 ,25.8 ,24.5 ,2.0 ,2.4 ,21.4 ,21.1 ,ND,2.5E-01,ND,2.6E-01,""
2016/7/1 9:00,26.0 ,25.0 ,25.1 ,25.9 ,25.0 ,25.5 ,25.2 ,25.8 ,24.5 ,2.0 ,2.5 ,21.4 ,21.1 ,ND,2.5E-01,ND,2.6E-01,""
2016/7/1 10:00,26.0 ,25.0 ,25.1 ,26.0 ,25.0 ,25.6 ,25.2 ,25.8 ,24.5 ,2.0 ,2.4 ,21.4 ,21.1 ,ND,2.5E-01,ND,2.6E-01,""
2016/7/1 11:00,26.1 ,25.0 ,25.1 ,26.0 ,25.1 ,25.6 ,25.2 ,25.8 ,24.5 ,2.0 ,2.4 ,21.5 ,21.1 ,ND,2.5E-01,ND,2.6E-01,""
2016/7/1 12:00,26.1 ,25.0 ,25.1 ,25.9 ,25.0 ,25.6 ,25.2 ,25.8 ,24.5 ,2.0 ,2.5 ,21.5 ,21.1 ,ND,2.5E-01,ND,2.7E-01,""
2016/7/1 13:00,26.1 ,25.0 ,25.1 ,26.0 ,25.0 ,25.5 ,25.2 ,25.8 ,24.5 ,2.0 ,2.4 ,21.5 ,21.1 ,ND,2.5E-01,ND,2.6E-01,""
2016/7/1 14:00,26.1 ,25.1 ,25.1 ,26.0 ,25.1 ,25.6 ,25.2 ,25.9 ,24.5 ,2.0 ,2.4 ,21.5 ,21.2 ,ND,2.5E-01,ND,2.6E-01,""
2016/7/1 15:00,26.1 ,25.0 ,25.1 ,26.0 ,25.0 ,25.6 ,25.2 ,25.9 ,24.5 ,2.0 ,2.4 ,21.5 ,21.2 ,ND,2.5E-01,ND,2.6E-01,""
2016/7/1 16:00,26.1 ,25.0 ,25.1 ,26.0 ,25.1 ,25.6 ,25.2 ,25.9 ,24.5 ,2.0 ,2.4 ,21.5 ,21.2 ,ND,2.5E-01,ND,2.6E-01,""
2016/7/1 17:00,26.1 ,25.0 ,25.1 ,26.0 ,25.1 ,25.6 ,25.3 ,25.9 ,24.6 ,2.0 ,2.4 ,21.5 ,21.2 ,ND,2.5E-01,ND,2.6E-01,""
2016/7/1 18:00,26.1 ,25.0 ,25.1 ,26.0 ,25.1 ,25.6 ,25.2 ,25.9 ,24.5 ,2.0 ,2.5 ,21.5 ,21.2 ,ND,2.5E-01,ND,2.7E-01,""
2016/7/1 19:00,26.1 ,25.0 ,25.1 ,26.0 ,25.1 ,25.6 ,25.2 ,25.9 ,24.5 ,2.0 ,2.4 ,21.5 ,21.2 ,ND,2.5E-01,ND,2.6E-01,""
2016/7/1 20:00,26.1 ,25.1 ,25.1 ,26.0 ,25.1 ,25.6 ,25.3 ,25.9 ,24.5 ,2.0 ,2.4 ,21.5 ,21.2 ,ND,2.5E-01,ND,2.6E-01,""
2016/7/1 21:00,26.1 ,25.0 ,25.1 ,26.0 ,25.1 ,25.6 ,25.3 ,25.9 ,24.5 ,2.0 ,2.4 ,21.5 ,21.2 ,ND,2.5E-01,ND,2.6E-01,""
2016/7/1 22:00,26.1 ,25.0 ,25.1 ,26.0 ,25.1 ,25.6 ,25.2 ,25.9 ,24.5 ,2.0 ,2.4 ,21.5 ,21.2 ,ND,2.5E-01,ND,2.6E-01,""
2016/7/1 23:00,26.1 ,25.0 ,25.1 ,26.0 ,25.1 ,25.6 ,25.3 ,25.9 ,24.6 ,2.0 ,2.4 ,21.5 ,21.2 ,ND,2.5E-01,ND,2.6E-01,""
2016/7/2 0:00,26.1 ,25.1 ,25.1 ,26.0 ,25.1 ,25.6 ,25.3 ,25.9 ,24.5 ,2.0 ,2.4 ,21.5 ,21.2 ,ND,2.5E-01,ND,2.6E-01,""
2016/7/2 1:00,26.1 ,25.1 ,25.1 ,26.0 ,25.1 ,25.6 ,25.3 ,25.9 ,24.6 ,2.0 ,2.4 ,21.5 ,21.2 ,ND,2.5E-01,ND,2.7E-01,""
2016/7/2 2:00,26.1 ,25.1 ,25.1 ,26.0 ,25.1 ,25.6 ,25.3 ,25.9 ,24.6 ,2.0 ,2.4 ,21.5 ,21.3 ,ND,2.5E-01,ND,2.6E-01,""
2016/7/2 3:00,26.1 ,25.1 ,25.1 ,26.0 ,25.1 ,25.6 ,25.3 ,25.9 ,24.6 ,2.0 ,2.4 ,21.5 ,21.2 ,ND,2.5E-01,ND,2.7E-01,""
2016/7/2 4:00,26.1 ,25.1 ,25.1 ,26.0 ,25.1 ,25.6 ,25.3 ,25.9 ,24.6 ,2.0 ,2.4 ,21.5 ,21.2 ,ND,2.5E-01,ND,2.6E-01,""
2016/7/2 5:00,26.1 ,25.1 ,25.1 ,26.0 ,25.1 ,25.6 ,25.3 ,25.9 ,24.6 ,2.0 ,2.4 ,21.5 ,21.2 ,ND,2.5E-01,ND,2.6E-01,""
2016/7/2 6:00,26.1 ,25.1 ,25.1 ,26.0 ,25.1 ,25.6 ,25.3 ,25.9 ,24.6 ,2.0 ,2.4 ,21.5 ,21.2 ,ND,2.5E-01,ND,2.6E-01,""
2016/7/2 7:00,26.1 ,25.1 ,25.2 ,26.0 ,25.1 ,25.6 ,25.3 ,25.9 ,24.6 ,2.0 ,2.4 ,21.5 ,21.2 ,ND,2.5E-01,ND,2.6E-01,""
2016/7/2 8:00,26.1 ,25.1 ,25.1 ,26.0 ,25.1 ,25.6 ,25.3 ,25.9 ,24.6 ,2.0 ,2.4 ,21.5 ,21.3 ,ND,2.5E-01,ND,2.6E-01,""
2016/7/2 9:00,26.1 ,25.1 ,25.1 ,26.1 ,25.1 ,25.6 ,25.3 ,26.0 ,24.6 ,2.0 ,2.4 ,21.5 ,21.3 ,ND,2.5E-01,ND,2.6E-01,""
2016/7/2 10:00,26.1 ,25.1 ,25.1 ,26.0 ,25.1 ,25.6 ,25.3 ,25.9 ,24.6 ,2.0 ,2.4 ,21.5 ,21.2 ,ND,2.5E-01,ND,2.6E-01,""
2016/7/2 11:00,26.2 ,25.1 ,25.2 ,26.1 ,25.1 ,25.6 ,25.3 ,25.9 ,24.6 ,2.0 ,2.4 ,21.6 ,21.3 ,ND,2.5E-01,ND,2.6E-01,""
2016/7/2 12:00,26.1 ,25.1 ,25.1 ,26.1 ,25.1 ,25.6 ,25.3 ,25.9 ,24.6 ,2.0 ,2.4 ,21.6 ,21.3 ,ND,2.5E-01,ND,2.6E-01,""
2016/7/2 13:00,26.1 ,25.1 ,25.1 ,26.0 ,25.1 ,25.6 ,25.3 ,25.9 ,24.6 ,2.0 ,2.4 ,21.6 ,21.3 ,ND,2.5E-01,ND,2.6E-01,""
2016/7/2 14:00,26.1 ,25.1 ,25.2 ,26.0 ,25.1 ,25.6 ,25.3 ,25.9 ,24.6 ,2.0 ,2.4 ,21.6 ,21.3 ,ND,2.5E-01,ND,2.6E-01,""
2016/7/2 15:00,26.2 ,25.1 ,25.2 ,26.1 ,25.1 ,25.6 ,25.3 ,25.9 ,24.6 ,2.0 ,2.4 ,21.6 ,21.3 ,ND,2.5E-01,ND,2.6E-01,""
2016/7/2 16:00,26.1 ,25.1 ,25.2 ,26.1 ,25.1 ,25.6 ,25.3 ,25.9 ,24.6 ,2.0 ,2.4 ,21.6 ,21.3 ,ND,2.5E-01,ND,2.6E-01,""
2016/7/2 17:00,26.2 ,25.1 ,25.2 ,26.1 ,25.1 ,25.6 ,25.3 ,25.9 ,24.6 ,2.0 ,2.4 ,21.6 ,21.3 ,ND,2.5E-01,ND,2.6E-01,""
2016/7/2 18:00,26.2 ,25.1 ,25.2 ,26.1 ,25.1 ,25.7 ,25.3 ,25.9 ,24.6 ,2.0 ,2.4 ,21.6 ,21.3 ,ND,2.5E-01,ND,2.6E-01,""
2016/7/2 19:00,26.2 ,25.1 ,25.2 ,26.1 ,25.1 ,25.6 ,25.3 ,25.9 ,24.6 ,2.0 ,2.4 ,21.6 ,21.3 ,ND,2.5E-01,ND,2.6E-01,""
2016/7/2 20:00,26.2 ,25.1 ,25.2 ,26.1 ,25.1 ,25.6 ,25.3 ,25.9 ,24.6 ,2.0 ,2.4 ,21.6 ,21.3 ,ND,2.5E-01,ND,2.6E-01,""
2016/7/2 21:00,26.2 ,25.2 ,25.2 ,26.1 ,25.1 ,25.7 ,25.3 ,25.9 ,24.7 ,2.0 ,2.4 ,21.6 ,21.3 ,ND,2.5E-01,ND,2.6E-01,""
2016/7/2 22:00,26.2 ,25.1 ,25.2 ,26.1 ,25.1 ,25.7 ,25.3 ,26.0 ,24.7 ,2.0 ,2.4 ,21.6 ,21.3 ,ND,2.5E-01,ND,2.6E-01,""
2016/7/2 23:00,26.2 ,25.2 ,25.2 ,26.1 ,25.2 ,25.7 ,25.3 ,26.0 ,24.7 ,2.0 ,2.4 ,21.6 ,21.3 ,ND,2.5E-01,ND,2.6E-01,""
2016/7/3 0:00,26.2 ,25.2 ,25.2 ,26.1 ,25.2 ,25.7 ,25.3 ,26.0 ,24.7 ,2.0 ,2.4 ,21.6 ,21.4 ,ND,2.5E-01,ND,2.6E-01,""
2016/7/3 1:00,26.2 ,25.2 ,25.2 ,26.1 ,25.1 ,25.6 ,25.3 ,25.9 ,24.6 ,2.0 ,2.4 ,21.6 ,21.3 ,ND,2.5E-01,ND,2.7E-01,""
2016/7/3 2:00,26.2 ,25.1 ,25.2 ,26.1 ,25.2 ,25.7 ,25.3 ,26.0 ,24.7 ,2.0 ,2.4 ,21.6 ,21.4 ,ND,2.5E-01,ND,2.6E-01,""
2016/7/3 3:00,26.2 ,25.2 ,25.2 ,26.1 ,25.2 ,25.7 ,25.3 ,26.0 ,24.7 ,2.0 ,2.4 ,21.7 ,21.4 ,ND,2.5E-01,ND,2.7E-01,""
2016/7/3 4:00,26.2 ,25.2 ,25.2 ,26.1 ,25.2 ,25.7 ,25.3 ,26.0 ,24.7 ,2.0 ,2.4 ,21.7 ,21.4 ,ND,2.5E-01,ND,2.6E-01,""
2016/7/3 5:00,26.2 ,25.2 ,25.2 ,26.1 ,25.2 ,25.7 ,25.4 ,26.0 ,24.7 ,2.0 ,2.4 ,21.6 ,21.4 ,ND,2.5E-01,ND,2.6E-01,""
2016/7/3 6:00,26.2 ,25.2 ,25.2 ,26.1 ,25.2 ,25.7 ,25.4 ,26.0 ,24.7 ,2.0 ,2.4 ,21.7 ,21.4 ,ND,2.5E-01,ND,2.6E-01,""
2016/7/3 7:00,26.2 ,25.2 ,25.3 ,26.1 ,25.2 ,25.7 ,25.3 ,26.0 ,24.7 ,2.0 ,2.4 ,21.7 ,21.4 ,ND,2.5E-01,ND,2.6E-01,""
2016/7/3 8:00,26.2 ,25.2 ,25.2 ,26.1 ,25.2 ,25.7 ,25.4 ,26.0 ,24.7 ,2.0 ,2.4 ,21.7 ,21.5 ,ND,2.5E-01,ND,2.6E-01,""
2016/7/3 9:00,26.2 ,25.2 ,25.3 ,26.1 ,25.2 ,25.7 ,25.4 ,26.0 ,24.7 ,2.0 ,2.4 ,21.7 ,21.4 ,ND,2.5E-01,ND,2.6E-01,""
2016/7/3 10:00,26.2 ,25.2 ,25.3 ,26.1 ,25.2 ,25.7 ,25.4 ,26.0 ,24.7 ,2.0 ,2.4 ,21.8 ,21.5 ,ND,2.5E-01,ND,2.6E-01,""
2016/7/3 11:00,26.2 ,25.2 ,25.3 ,26.1 ,25.2 ,25.7 ,25.4 ,26.0 ,24.7 ,2.0 ,2.4 ,21.8 ,21.5 ,ND,2.5E-01,ND,2.7E-01,""
2016/7/3 12:00,26.2 ,25.2 ,25.3 ,26.1 ,25.2 ,25.7 ,25.4 ,26.0 ,24.7 ,2.0 ,2.4 ,21.8 ,21.5 ,ND,2.5E-01,ND,2.6E-01,""
2016/7/3 13:00,26.2 ,25.2 ,25.3 ,26.1 ,25.3 ,25.7 ,25.4 ,26.0 ,24.7 ,2.0 ,2.4 ,21.8 ,21.5 ,ND,2.5E-01,ND,2.6E-01,""
2016/7/3 14:00,26.2 ,25.2 ,25.3 ,26.1 ,25.2 ,25.7 ,25.4 ,26.0 ,24.7 ,2.0 ,2.4 ,21.8 ,21.5 ,ND,2.5E-01,ND,2.6E-01,""
2016/7/3 15:00,26.2 ,25.2 ,25.3 ,26.1 ,25.3 ,25.7 ,25.4 ,26.0 ,24.7 ,2.0 ,2.4 ,21.8 ,21.5 ,ND,2.5E-01,ND,2.7E-01,""
2016/7/3 16:00,26.2 ,25.2 ,25.3 ,26.1 ,25.2 ,25.7 ,25.4 ,26.0 ,24.7 ,2.0 ,2.4 ,21.8 ,21.5 ,ND,2.5E-01,ND,2.6E-01,""
2016/7/3 17:00,26.2 ,25.2 ,25.3 ,26.1 ,25.3 ,25.8 ,25.4 ,26.0 ,24.7 ,2.0 ,2.4 ,21.8 ,21.6 ,ND,2.5E-01,ND,2.6E-01,""
2016/7/3 18:00,26.2 ,25.2 ,25.3 ,26.1 ,25.2 ,25.7 ,25.4 ,26.0 ,24.7 ,2.0 ,2.4 ,21.8 ,21.6 ,ND,2.5E-01,ND,2.6E-01,""
2016/7/3 19:00,26.2 ,25.2 ,25.3 ,26.1 ,25.3 ,25.7 ,25.4 ,26.0 ,24.7 ,2.0 ,2.4 ,21.8 ,21.6 ,ND,2.5E-01,ND,2.6E-01,""
2016/7/3 20:00,26.2 ,25.2 ,25.3 ,26.1 ,25.3 ,25.7 ,25.4 ,26.0 ,24.7 ,2.0 ,2.4 ,21.9 ,21.6 ,ND,2.5E-01,ND,2.7E-01,""
2016/7/3 21:00,26.2 ,25.2 ,25.3 ,26.1 ,25.2 ,25.7 ,25.4 ,26.0 ,24.7 ,2.0 ,2.4 ,21.8 ,21.6 ,ND,2.5E-01,ND,2.6E-01,""
2016/7/3 22:00,26.3 ,25.3 ,25.3 ,26.1 ,25.2 ,25.7 ,25.4 ,26.0 ,24.7 ,2.0 ,2.4 ,21.9 ,21.6 ,ND,2.5E-01,ND,2.6E-01,""
2016/7/3 23:00,26.2 ,25.2 ,25.3 ,26.2 ,25.3 ,25.8 ,25.4 ,26.1 ,24.7 ,2.0 ,2.4 ,21.9 ,21.6 ,ND,2.5E-01,ND,2.7E-01,""
2016/7/4 0:00,26.3 ,25.2 ,25.3 ,26.2 ,25.3 ,25.8 ,25.4 ,26.1 ,24.7 ,2.0 ,2.4 ,21.9 ,21.6 ,ND,2.5E-01,ND,2.6E-01,""
2016/7/4 1:00,26.2 ,25.2 ,25.3 ,26.2 ,25.3 ,25.8 ,25.4 ,26.1 ,24.7 ,2.0 ,2.4 ,21.9 ,21.6 ,ND,2.5E-01,ND,2.6E-01,""
2016/7/4 2:00,26.3 ,25.3 ,25.3 ,26.2 ,25.3 ,25.8 ,25.4 ,26.1 ,24.8 ,2.0 ,2.4 ,21.9 ,21.6 ,ND,2.5E-01,ND,2.6E-01,""
2016/7/4 3:00,26.3 ,25.3 ,25.3 ,26.2 ,25.3 ,25.8 ,25.4 ,26.1 ,24.8 ,2.0 ,2.4 ,21.9 ,21.6 ,ND,2.5E-01,ND,2.7E-01,""
2016/7/4 4:00,26.3 ,25.3 ,25.3 ,26.2 ,25.3 ,25.8 ,25.4 ,26.1 ,24.8 ,2.0 ,2.4 ,21.9 ,21.6 ,ND,2.5E-01,ND,2.6E-01,""
2016/7/4 5:00,26.3 ,25.2 ,25.3 ,26.2 ,25.3 ,25.8 ,25.4 ,26.1 ,24.8 ,2.0 ,2.4 ,21.9 ,21.6 ,ND,2.5E-01,ND,2.6E-01,""
2016/7/4 6:00,26.3 ,25.3 ,25.3 ,26.2 ,25.3 ,25.8 ,25.4 ,26.1 ,24.8 ,2.0 ,2.4 ,21.9 ,21.6 ,ND,2.5E-01,ND,2.7E-01,""
2016/7/4 7:00,26.3 ,25.3 ,25.3 ,26.2 ,25.3 ,25.7 ,25.5 ,26.1 ,24.7 ,2.0 ,2.5 ,21.9 ,21.6 ,ND,2.5E-01,ND,2.7E-01,""
2016/7/4 8:00,26.3 ,25.3 ,25.3 ,26.2 ,25.3 ,25.8 ,25.4 ,26.1 ,24.8 ,2.0 ,2.4 ,21.9 ,21.6 ,ND,2.5E-01,ND,2.6E-01,""
2016/7/4 9:00,26.3 ,25.3 ,25.3 ,26.2 ,25.3 ,25.8 ,25.4 ,26.1 ,24.8 ,2.0 ,2.4 ,22.0 ,21.6 ,ND,2.5E-01,ND,2.6E-01,""
2016/7/4 10:00,26.3 ,25.3 ,25.3 ,26.2 ,25.3 ,25.8 ,25.5 ,26.1 ,24.8 ,2.0 ,2.4 ,22.0 ,21.6 ,ND,2.5E-01,ND,2.6E-01,""
2016/7/4 11:00,26.3 ,25.3 ,25.3 ,26.2 ,25.3 ,25.8 ,25.5 ,26.1 ,24.8 ,2.0 ,2.5 ,22.0 ,21.6 ,ND,2.5E-01,ND,2.7E-01,""
2016/7/4 12:00,26.3 ,25.3 ,25.3 ,26.2 ,25.3 ,25.8 ,25.5 ,26.1 ,24.8 ,2.0 ,2.4 ,22.0 ,21.6 ,ND,2.5E-01,ND,2.6E-01,""
2016/7/4 13:00,26.3 ,25.3 ,25.3 ,26.2 ,25.3 ,25.8 ,25.5 ,26.1 ,24.8 ,2.0 ,2.4 ,22.0 ,21.7 ,ND,2.5E-01,ND,2.6E-01,""
2016/7/4 14:00,26.3 ,25.3 ,25.3 ,26.2 ,25.3 ,25.8 ,25.5 ,26.1 ,24.8 ,2.0 ,2.4 ,22.0 ,21.7 ,ND,2.5E-01,ND,2.7E-01,""
2016/7/4 15:00,26.3 ,25.3 ,25.3 ,26.2 ,25.3 ,25.8 ,25.5 ,26.1 ,24.8 ,2.0 ,2.4 ,22.0 ,21.7 ,ND,2.5E-01,ND,2.6E-01,""
2016/7/4 16:00,26.3 ,25.3 ,25.3 ,26.2 ,25.3 ,25.8 ,25.5 ,26.1 ,24.8 ,2.0 ,2.4 ,22.0 ,21.7 ,ND,2.5E-01,ND,2.6E-01,""
2016/7/4 17:00,26.3 ,25.3 ,25.3 ,26.2 ,25.4 ,25.8 ,25.5 ,26.1 ,24.9 ,2.0 ,2.4 ,22.0 ,21.7 ,ND,2.5E-01,ND,2.7E-01,""
2016/7/4 18:00,26.3 ,25.3 ,25.3 ,26.2 ,25.3 ,25.8 ,25.5 ,26.1 ,24.8 ,2.0 ,2.4 ,22.0 ,21.8 ,ND,2.5E-01,ND,2.6E-01,""
2016/7/4 19:00,26.3 ,25.3 ,25.3 ,26.2 ,25.3 ,25.8 ,25.5 ,26.2 ,24.8 ,2.0 ,2.4 ,22.1 ,21.8 ,ND,2.5E-01,ND,2.7E-01,""
2016/7/4 20:00,26.3 ,25.3 ,25.4 ,26.2 ,25.3 ,25.8 ,25.5 ,26.2 ,24.8 ,2.0 ,2.4 ,22.1 ,21.8 ,ND,2.5E-01,ND,2.7E-01,""
2016/7/4 21:00,26.3 ,25.3 ,25.4 ,26.2 ,25.4 ,25.8 ,25.5 ,26.2 ,24.9 ,2.0 ,2.4 ,22.1 ,21.8 ,ND,2.5E-01,ND,2.6E-01,""
2016/7/4 22:00,26.3 ,25.3 ,25.4 ,26.2 ,25.3 ,25.8 ,25.5 ,26.2 ,24.9 ,2.0 ,2.4 ,22.1 ,21.8 ,ND,2.5E-01,ND,2.7E-01,""
2016/7/4 23:00,26.3 ,25.3 ,25.3 ,26.3 ,25.4 ,25.9 ,25.5 ,26.2 ,24.9 ,2.0 ,2.4 ,22.0 ,21.8 ,ND,2.5E-01,ND,2.7E-01,""
2016/7/5 0:00,26.4 ,25.3 ,25.4 ,26.3 ,25.4 ,25.9 ,25.5 ,26.2 ,24.9 ,2.0 ,2.4 ,22.0 ,21.8 ,ND,2.5E-01,ND,2.6E-01,""
2016/7/5 1:00,26.4 ,25.3 ,25.4 ,26.2 ,25.4 ,25.8 ,25.6 ,26.2 ,24.9 ,2.0 ,2.4 ,22.1 ,21.8 ,ND,2.5E-01,ND,2.7E-01,""
2016/7/5 2:00,26.4 ,25.3 ,25.4 ,26.3 ,25.4 ,25.9 ,25.6 ,26.2 ,24.9 ,2.0 ,2.4 ,22.1 ,21.8 ,ND,2.5E-01,ND,2.7E-01,""
2016/7/5 3:00,26.4 ,25.3 ,25.4 ,26.3 ,25.4 ,25.9 ,25.6 ,26.2 ,24.9 ,2.0 ,2.4 ,22.0 ,21.8 ,ND,2.5E-01,ND,2.7E-01,""
2016/7/5 4:00,26.4 ,25.3 ,25.4 ,26.3 ,25.4 ,25.9 ,25.6 ,26.2 ,24.9 ,2.0 ,2.4 ,22.0 ,21.7 ,ND,2.5E-01,ND,2.6E-01,""
2016/7/5 5:00,26.4 ,25.3 ,25.4 ,26.3 ,25.4 ,25.9 ,25.6 ,26.2 ,24.9 ,2.0 ,2.4 ,22.0 ,21.7 ,ND,2.5E-01,ND,2.6E-01,""
2016/7/5 6:00,26.4 ,25.4 ,25.4 ,26.3 ,25.4 ,25.9 ,25.6 ,26.2 ,24.9 ,2.0 ,2.4 ,22.1 ,21.7 ,ND,2.5E-01,ND,2.6E-01,""
2016/7/5 7:00,26.4 ,25.3 ,25.4 ,26.3 ,25.4 ,25.9 ,25.6 ,26.2 ,24.9 ,2.0 ,2.4 ,22.0 ,21.7 ,ND,2.5E-01,ND,2.6E-01,""
2016/7/5 8:00,26.4 ,25.4 ,25.4 ,26.3 ,25.4 ,25.9 ,25.6 ,26.2 ,24.9 ,2.0 ,2.4 ,22.0 ,21.7 ,ND,2.5E-01,ND,2.7E-01,""
2016/7/5 9:00,26.4 ,25.4 ,25.4 ,26.3 ,25.4 ,25.9 ,25.6 ,26.2 ,24.9 ,2.0 ,2.4 ,22.0 ,21.7 ,ND,2.5E-01,ND,2.7E-01,""
2016/7/5 10:00,26.4 ,25.4 ,25.4 ,26.3 ,25.4 ,25.9 ,25.6 ,26.2 ,24.9 ,2.0 ,2.4 ,22.0 ,21.7 ,ND,2.5E-01,ND,2.6E-01,""
2016/7/5 11:00,26.4 ,25.4 ,25.4 ,26.3 ,25.4 ,25.9 ,25.6 ,26.2 ,24.9 ,2.0 ,2.4 ,22.0 ,21.6 ,ND,2.5E-01,ND,2.7E-01,""
2016/7/5 12:00,26.4 ,25.3 ,25.4 ,26.3 ,25.4 ,25.9 ,25.6 ,26.2 ,24.9 ,2.0 ,2.4 ,22.0 ,21.6 ,ND,2.5E-01,ND,2.6E-01,""
2016/7/5 13:00,26.4 ,25.4 ,25.4 ,26.3 ,25.4 ,25.9 ,25.6 ,26.2 ,24.9 ,2.0 ,2.4 ,22.0 ,21.6 ,ND,2.5E-01,ND,2.7E-01,""
2016/7/5 14:00,26.4 ,25.4 ,25.4 ,26.3 ,25.4 ,25.9 ,25.6 ,26.3 ,24.9 ,2.0 ,2.4 ,22.0 ,21.6 ,ND,2.5E-01,ND,2.7E-01,""
2016/7/5 15:00,26.4 ,25.4 ,25.5 ,26.3 ,25.4 ,25.9 ,25.6 ,26.2 ,24.9 ,2.0 ,2.4 ,21.9 ,21.6 ,ND,2.5E-01,ND,2.6E-01,""
2016/7/5 16:00,26.4 ,25.4 ,25.5 ,26.3 ,25.5 ,25.9 ,25.6 ,26.2 ,24.9 ,2.0 ,2.4 ,22.0 ,21.6 ,ND,2.5E-01,ND,2.6E-01,""
2016/7/5 17:00,26.4 ,25.4 ,25.5 ,26.4 ,25.5 ,26.0 ,25.6 ,26.3 ,24.9 ,2.0 ,2.4 ,22.0 ,21.6 ,ND,2.5E-01,ND,2.7E-01,""
2016/7/5 18:00,26.4 ,25.4 ,25.5 ,26.4 ,25.5 ,26.0 ,25.6 ,26.3 ,24.9 ,2.0 ,2.4 ,22.0 ,21.6 ,ND,2.5E-01,ND,2.6E-01,""
2016/7/5 19:00,26.4 ,25.4 ,25.4 ,26.3 ,25.4 ,25.9 ,25.6 ,26.3 ,24.9 ,2.0 ,2.4 ,22.0 ,21.6 ,ND,2.5E-01,ND,2.7E-01,""
2016/7/5 20:00,26.4 ,25.4 ,25.5 ,26.3 ,25.4 ,25.9 ,25.6 ,26.3 ,24.9 ,2.0 ,2.4 ,22.0 ,21.6 ,ND,2.5E-01,ND,2.6E-01,""
2016/7/5 21:00,26.4 ,25.4 ,25.4 ,26.4 ,25.5 ,25.9 ,25.6 ,26.2 ,24.9 ,2.0 ,2.4 ,21.9 ,21.6 ,ND,2.5E-01,ND,2.6E-01,""
2016/7/5 22:00,26.4 ,25.4 ,25.4 ,26.4 ,25.4 ,25.9 ,25.6 ,26.3 ,24.9 ,2.0 ,2.4 ,21.9 ,21.6 ,ND,2.5E-01,ND,2.6E-01,""
2016/7/5 23:00,26.4 ,25.4 ,25.5 ,26.4 ,25.5 ,26.0 ,25.6 ,26.3 ,24.9 ,2.0 ,2.4 ,21.9 ,21.6 ,ND,2.5E-01,ND,2.7E-01,""
2016/7/6 0:00,26.4 ,25.4 ,25.5 ,26.4 ,25.5 ,26.0 ,25.6 ,26.3 ,24.9 ,2.0 ,2.4 ,21.9 ,21.6 ,ND,2.5E-01,ND,2.6E-01,""
2016/7/6 1:00,26.4 ,25.4 ,25.5 ,26.4 ,25.5 ,26.0 ,25.6 ,26.3 ,24.9 ,2.0 ,2.4 ,21.8 ,21.6 ,ND,2.5E-01,ND,2.6E-01,""
2016/7/6 2:00,26.4 ,25.4 ,25.5 ,26.4 ,25.5 ,26.0 ,25.6 ,26.3 ,24.9 ,2.0 ,2.4 ,21.8 ,21.6 ,ND,2.5E-01,ND,2.6E-01,""
2016/7/6 3:00,26.4 ,25.4 ,25.5 ,26.4 ,25.5 ,26.0 ,25.6 ,26.3 ,24.9 ,2.0 ,2.4 ,21.9 ,21.5 ,ND,2.5E-01,ND,2.6E-01,""
2016/7/6 4:00,26.4 ,25.4 ,25.5 ,26.4 ,25.5 ,26.0 ,25.6 ,26.3 ,24.9 ,2.0 ,2.4 ,21.8 ,21.5 ,ND,2.5E-01,ND,2.7E-01,""
2016/7/6 5:00,26.4 ,25.4 ,25.5 ,26.4 ,25.5 ,26.0 ,25.6 ,26.2 ,24.9 ,2.0 ,2.4 ,21.8 ,21.5 ,ND,2.5E-01,ND,2.6E-01,""
2016/7/6 6:00,26.5 ,25.4 ,25.5 ,26.4 ,25.5 ,26.0 ,25.6 ,26.3 ,25.0 ,2.0 ,2.4 ,21.8 ,21.5 ,ND,2.5E-01,ND,2.6E-01,""
2016/7/6 7:00,26.5 ,25.4 ,25.5 ,26.4 ,25.5 ,25.9 ,25.6 ,26.3 ,24.9 ,2.0 ,2.4 ,21.8 ,21.5 ,ND,2.5E-01,ND,2.6E-01,""
2016/7/6 8:00,26.4 ,25.4 ,25.5 ,26.4 ,25.5 ,26.0 ,25.6 ,26.3 ,24.9 ,2.0 ,2.4 ,21.8 ,21.5 ,ND,2.5E-01,ND,2.6E-01,""
2016/7/6 9:00,26.5 ,25.4 ,25.5 ,26.4 ,25.5 ,26.0 ,25.6 ,26.3 ,24.9 ,2.0 ,2.4 ,21.8 ,21.5 ,ND,2.5E-01,ND,2.6E-01,""
2016/7/6 10:00,26.5 ,25.5 ,25.5 ,26.4 ,25.5 ,26.0 ,25.6 ,26.3 ,24.9 ,2.0 ,2.4 ,21.8 ,21.5 ,ND,2.5E-01,ND,2.7E-01,""
2016/7/6 11:00,26.5 ,25.4 ,25.5 ,26.4 ,25.5 ,26.0 ,25.6 ,26.3 ,25.0 ,2.0 ,2.4 ,21.8 ,21.6 ,ND,2.5E-01,ND,2.6E-01,""
2016/7/6 12:00,26.4 ,25.4 ,25.5 ,26.4 ,25.5 ,26.0 ,25.6 ,26.3 ,24.9 ,2.0 ,2.4 ,21.8 ,21.6 ,ND,2.5E-01,ND,2.6E-01,""
2016/7/6 13:00,26.4 ,25.4 ,25.5 ,26.4 ,25.5 ,26.0 ,25.6 ,26.3 ,24.9 ,2.0 ,2.4 ,21.8 ,21.6 ,ND,2.5E-01,ND,2.6E-01,""
2016/7/6 14:00,26.4 ,25.4 ,25.5 ,26.4 ,25.5 ,26.0 ,25.7 ,26.3 ,24.9 ,2.0 ,2.4 ,21.8 ,21.6 ,ND,2.5E-01,ND,2.6E-01,""
2016/7/6 15:00,26.5 ,25.4 ,25.5 ,26.4 ,25.5 ,26.0 ,25.6 ,26.3 ,24.9 ,2.0 ,2.4 ,21.8 ,21.6 ,ND,2.5E-01,ND,2.6E-01,""
2016/7/6 16:00,26.5 ,25.4 ,25.5 ,26.4 ,25.5 ,26.0 ,25.7 ,26.3 ,25.0 ,2.0 ,2.4 ,21.8 ,21.6 ,ND,2.5E-01,ND,2.6E-01,""
2016/7/6 17:00,26.5 ,25.5 ,25.5 ,26.4 ,25.5 ,26.0 ,25.6 ,26.3 ,25.0 ,2.0 ,2.4 ,21.8 ,21.6 ,ND,2.5E-01,ND,2.6E-01,""
2016/7/6 18:00,26.5 ,25.5 ,25.5 ,26.4 ,25.5 ,26.0 ,25.7 ,26.3 ,25.0 ,2.0 ,2.4 ,21.8 ,21.6 ,ND,2.5E-01,ND,2.6E-01,""
2016/7/6 19:00,26.5 ,25.4 ,25.5 ,26.4 ,25.5 ,26.0 ,25.7 ,26.3 ,24.9 ,2.0 ,2.5 ,21.8 ,21.6 ,ND,2.5E-01,ND,2.6E-01,""
2016/7/6 20:00,26.5 ,25.5 ,25.6 ,26.4 ,25.5 ,26.0 ,25.7 ,26.3 ,24.9 ,2.0 ,2.5 ,21.8 ,21.6 ,ND,2.5E-01,ND,2.6E-01,""
2016/7/6 21:00,26.5 ,25.5 ,25.5 ,26.4 ,25.5 ,26.0 ,25.7 ,26.3 ,25.0 ,2.0 ,2.4 ,21.8 ,21.6 ,ND,2.5E-01,ND,2.6E-01,""
2016/7/6 22:00,26.5 ,25.5 ,25.5 ,26.4 ,25.5 ,26.0 ,25.7 ,26.3 ,25.0 ,2.0 ,2.5 ,21.8 ,21.6 ,ND,2.5E-01,ND,2.6E-01,""
2016/7/6 23:00,26.5 ,25.5 ,25.5 ,26.4 ,25.5 ,26.0 ,25.7 ,26.3 ,25.0 ,2.0 ,2.4 ,21.8 ,21.5 ,ND,2.5E-01,ND,2.7E-01,""
2016/7/7 0:00,26.5 ,25.5 ,25.5 ,26.4 ,25.6 ,26.1 ,25.7 ,26.3 ,25.0 ,2.0 ,2.4 ,21.8 ,21.6 ,ND,2.5E-01,ND,2.6E-01,""
2016/7/7 1:00,26.5 ,25.5 ,25.6 ,26.4 ,25.5 ,26.0 ,25.7 ,26.3 ,25.0 ,2.0 ,2.4 ,21.8 ,21.6 ,ND,2.5E-01,ND,2.6E-01,""
2016/7/7 2:00,26.5 ,25.5 ,25.5 ,26.4 ,25.5 ,26.0 ,25.7 ,26.3 ,25.0 ,2.0 ,2.4 ,21.8 ,21.6 ,ND,2.5E-01,ND,2.6E-01,""
2016/7/7 3:00,26.5 ,25.5 ,25.6 ,26.4 ,25.5 ,26.0 ,25.7 ,26.3 ,25.0 ,2.0 ,2.5 ,21.8 ,21.6 ,ND,2.5E-01,ND,2.7E-01,""
2016/7/7 4:00,26.5 ,25.5 ,25.6 ,26.4 ,25.5 ,26.0 ,25.7 ,26.3 ,25.0 ,2.0 ,2.4 ,21.8 ,21.6 ,ND,2.5E-01,ND,2.6E-01,""
2016/7/7 5:00,26.5 ,25.5 ,25.6 ,26.4 ,25.5 ,26.0 ,25.7 ,26.3 ,25.0 ,2.0 ,2.4 ,21.8 ,21.6 ,ND,2.5E-01,ND,2.6E-01,""
2016/7/7 6:00,26.5 ,25.5 ,25.6 ,26.4 ,25.6 ,26.1 ,25.7 ,26.4 ,25.0 ,2.0 ,2.4 ,21.8 ,21.6 ,ND,2.5E-01,ND,2.6E-01,""
2016/7/7 7:00,26.5 ,25.5 ,25.6 ,26.4 ,25.6 ,26.0 ,25.7 ,26.4 ,25.0 ,2.0 ,2.4 ,21.8 ,21.6 ,ND,2.5E-01,ND,2.6E-01,""
2016/7/7 8:00,26.5 ,25.5 ,25.6 ,26.4 ,25.6 ,26.1 ,25.7 ,26.4 ,25.1 ,2.0 ,2.4 ,21.8 ,21.6 ,ND,2.5E-01,ND,2.7E-01,""
2016/7/7 9:00,26.6 ,25.5 ,25.6 ,26.4 ,25.6 ,26.1 ,25.7 ,26.3 ,25.0 ,2.0 ,2.4 ,21.8 ,21.6 ,ND,2.5E-01,ND,2.6E-01,""
2016/7/7 10:00,26.6 ,25.5 ,25.6 ,26.4 ,25.6 ,26.1 ,25.7 ,26.4 ,25.1 ,2.0 ,2.4 ,21.8 ,21.6 ,ND,2.5E-01,ND,2.7E-01,""
2016/7/7 11:00,26.5 ,25.5 ,25.6 ,26.4 ,25.6 ,26.1 ,25.7 ,26.4 ,25.0 ,2.0 ,2.4 ,21.8 ,21.5 ,ND,2.5E-01,ND,2.6E-01,""
2016/7/7 12:00,26.6 ,25.5 ,25.6 ,26.4 ,25.6 ,26.1 ,25.7 ,26.4 ,25.1 ,2.0 ,2.4 ,21.8 ,21.6 ,ND,2.5E-01,ND,2.6E-01,""
2016/7/7 13:00,26.6 ,25.5 ,25.6 ,26.4 ,25.6 ,26.1 ,25.8 ,26.4 ,25.1 ,2.0 ,2.4 ,21.8 ,21.6 ,ND,2.5E-01,ND,2.6E-01,""
2016/7/7 14:00,26.6 ,25.5 ,25.6 ,26.5 ,25.6 ,26.1 ,25.7 ,26.4 ,25.1 ,2.0 ,2.4 ,21.8 ,21.6 ,ND,2.5E-01,ND,2.7E-01,""
2016/7/7 15:00,26.6 ,25.5 ,25.6 ,26.4 ,25.6 ,26.1 ,25.7 ,26.4 ,25.1 ,2.0 ,2.4 ,21.8 ,21.6 ,ND,2.5E-01,ND,2.7E-01,""
2016/7/7 16:00,26.6 ,25.5 ,25.6 ,26.5 ,25.6 ,26.1 ,25.7 ,26.4 ,25.1 ,2.0 ,2.4 ,21.8 ,21.6 ,ND,2.5E-01,ND,2.7E-01,""
2016/7/7 17:00,26.6 ,25.5 ,25.6 ,26.5 ,25.6 ,26.1 ,25.8 ,26.4 ,25.1 ,2.0 ,2.4 ,21.8 ,21.6 ,ND,2.5E-01,ND,2.6E-01,""
2016/7/7 18:00,26.6 ,25.5 ,25.6 ,26.5 ,25.6 ,26.1 ,25.7 ,26.4 ,25.1 ,2.0 ,2.4 ,21.8 ,21.6 ,ND,2.5E-01,ND,2.7E-01,""
2016/7/7 19:00,26.6 ,25.5 ,25.6 ,26.4 ,25.6 ,26.1 ,25.7 ,26.4 ,25.1 ,2.0 ,2.4 ,21.8 ,21.6 ,ND,2.5E-01,ND,2.7E-01,""
2016/7/7 20:00,26.6 ,25.5 ,25.6 ,26.5 ,25.6 ,26.1 ,25.7 ,26.4 ,25.1 ,2.0 ,2.4 ,21.8 ,21.6 ,ND,2.5E-01,ND,2.6E-01,""
2016/7/7 21:00,26.6 ,25.5 ,25.6 ,26.5 ,25.6 ,26.1 ,25.8 ,26.4 ,25.1 ,2.0 ,2.4 ,21.8 ,21.6 ,ND,2.5E-01,ND,2.7E-01,""
2016/7/7 22:00,26.6 ,25.6 ,25.6 ,26.5 ,25.6 ,26.1 ,25.8 ,26.4 ,25.1 ,2.0 ,2.4 ,21.8 ,21.6 ,ND,2.5E-01,ND,2.6E-01,""
2016/7/7 23:00,26.6 ,25.5 ,25.6 ,26.5 ,25.6 ,26.1 ,25.8 ,26.4 ,25.1 ,2.0 ,2.4 ,21.8 ,21.6 ,ND,2.5E-01,ND,2.6E-01,""
2016/7/8 0:00,26.6 ,25.5 ,25.6 ,26.5 ,25.7 ,26.1 ,25.8 ,26.4 ,25.1 ,2.0 ,2.4 ,21.8 ,21.6 ,ND,2.5E-01,ND,2.7E-01,""
2016/7/8 1:00,26.6 ,25.5 ,25.6 ,26.5 ,25.6 ,26.1 ,25.8 ,26.4 ,25.1 ,2.0 ,2.4 ,21.8 ,21.5 ,ND,2.5E-01,ND,2.6E-01,""
2016/7/8 2:00,26.6 ,25.5 ,25.6 ,26.5 ,25.6 ,26.1 ,25.8 ,26.4 ,25.1 ,2.0 ,2.4 ,21.8 ,21.6 ,ND,2.5E-01,ND,2.6E-01,""
2016/7/8 3:00,26.6 ,25.6 ,25.6 ,26.5 ,25.6 ,26.1 ,25.8 ,26.4 ,25.1 ,2.0 ,2.4 ,21.8 ,21.5 ,ND,2.5E-01,ND,2.6E-01,""
2016/7/8 4:00,26.6 ,25.6 ,25.6 ,26.5 ,25.6 ,26.1 ,25.8 ,26.4 ,25.1 ,2.0 ,2.4 ,21.7 ,21.5 ,ND,2.5E-01,ND,2.7E-01,""
2016/7/8 5:00,26.6 ,25.6 ,25.6 ,26.5 ,25.6 ,26.1 ,25.8 ,26.4 ,25.1 ,2.0 ,2.4 ,21.7 ,21.5 ,ND,2.5E-01,ND,2.7E-01,""
2016/7/8 6:00,26.6 ,25.6 ,25.6 ,26.5 ,25.6 ,26.1 ,25.8 ,26.4 ,25.1 ,2.0 ,2.4 ,21.7 ,21.5 ,ND,2.5E-01,ND,2.7E-01,""
2016/7/8 7:00,26.6 ,25.6 ,25.6 ,26.5 ,25.6 ,26.1 ,25.8 ,26.4 ,25.1 ,2.0 ,2.4 ,21.8 ,21.5 ,ND,2.5E-01,ND,2.7E-01,""
2016/7/8 8:00,26.6 ,25.6 ,25.6 ,26.5 ,25.7 ,26.2 ,25.8 ,26.4 ,25.1 ,2.0 ,2.4 ,21.7 ,21.5 ,ND,2.5E-01,ND,2.6E-01,""
2016/7/8 9:00,26.6 ,25.6 ,25.6 ,26.5 ,25.6 ,26.1 ,25.8 ,26.4 ,25.1 ,2.0 ,2.4 ,21.8 ,21.6 ,ND,2.5E-01,ND,2.7E-01,""
2016/7/8 10:00,26.6 ,25.6 ,25.7 ,26.5 ,25.7 ,26.1 ,25.8 ,26.4 ,25.1 ,2.0 ,2.4 ,21.8 ,21.6 ,ND,2.5E-01,ND,2.7E-01,""
2016/7/8 11:00,26.6 ,25.6 ,25.6 ,26.6 ,25.7 ,26.1 ,25.8 ,26.4 ,25.1 ,2.0 ,2.4 ,21.8 ,21.6 ,ND,2.5E-01,ND,2.6E-01,""
2016/7/8 12:00,26.6 ,25.6 ,25.6 ,26.6 ,25.7 ,26.1 ,25.8 ,26.4 ,25.1 ,2.0 ,2.5 ,21.8 ,21.6 ,ND,2.5E-01,ND,2.7E-01,""
2016/7/8 13:00,26.6 ,25.6 ,25.6 ,26.6 ,25.7 ,26.1 ,25.8 ,26.4 ,25.1 ,2.0 ,2.5 ,21.9 ,21.6 ,ND,2.5E-01,ND,2.7E-01,""
2016/7/8 14:00,26.7 ,25.6 ,25.7 ,26.6 ,25.7 ,26.2 ,25.8 ,26.4 ,25.1 ,2.0 ,2.5 ,21.9 ,21.6 ,ND,2.5E-01,ND,2.7E-01,""
2016/7/8 15:00,26.6 ,25.6 ,25.6 ,26.5 ,25.7 ,26.1 ,25.8 ,26.4 ,25.1 ,2.0 ,2.5 ,21.9 ,21.6 ,ND,2.5E-01,ND,2.7E-01,""
2016/7/8 16:00,26.7 ,25.6 ,25.7 ,26.6 ,25.7 ,26.2 ,25.8 ,26.4 ,25.1 ,2.0 ,2.5 ,21.9 ,21.7 ,ND,2.5E-01,ND,2.7E-01,""
2016/7/8 17:00,26.6 ,25.6 ,25.7 ,26.6 ,25.7 ,26.2 ,25.8 ,26.4 ,25.1 ,2.0 ,2.5 ,21.9 ,21.7 ,ND,2.5E-01,ND,2.7E-01,""
2016/7/8 18:00,26.7 ,25.6 ,25.7 ,26.6 ,25.7 ,26.1 ,25.8 ,26.4 ,25.1 ,2.0 ,2.5 ,21.9 ,21.7 ,ND,2.5E-01,ND,2.6E-01,""
2016/7/8 19:00,26.6 ,25.6 ,25.7 ,26.6 ,25.7 ,26.2 ,25.8 ,26.4 ,25.1 ,2.1 ,2.5 ,22.0 ,21.7 ,ND,2.5E-01,ND,2.7E-01,""
2016/7/8 20:00,26.6 ,25.6 ,25.7 ,26.6 ,25.7 ,26.2 ,25.8 ,26.4 ,25.1 ,2.1 ,2.5 ,21.9 ,21.7 ,ND,2.5E-01,ND,2.7E-01,""
2016/7/8 21:00,26.6 ,25.6 ,25.7 ,26.6 ,25.7 ,26.1 ,25.8 ,26.4 ,25.1 ,2.1 ,2.5 ,21.9 ,21.7 ,ND,2.5E-01,ND,2.7E-01,""
2016/7/8 22:00,26.7 ,25.7 ,25.7 ,26.6 ,25.7 ,26.2 ,25.9 ,26.5 ,25.2 ,2.1 ,2.5 ,22.0 ,21.7 ,ND,2.5E-01,ND,2.7E-01,""
2016/7/8 23:00,26.6 ,25.6 ,25.7 ,26.6 ,25.7 ,26.1 ,25.9 ,26.4 ,25.2 ,2.1 ,2.5 ,22.0 ,21.7 ,ND,2.5E-01,ND,2.6E-01,""
2016/7/9 0:00,26.7 ,25.7 ,25.7 ,26.6 ,25.7 ,26.2 ,25.8 ,26.5 ,25.2 ,2.1 ,2.5 ,21.9 ,21.7 ,ND,2.5E-01,ND,2.7E-01,""
2016/7/9 1:00,26.6 ,25.6 ,25.7 ,26.6 ,25.7 ,26.2 ,25.9 ,26.5 ,25.1 ,2.1 ,2.5 ,22.0 ,21.7 ,ND,2.5E-01,ND,2.7E-01,""
2016/7/9 2:00,26.7 ,25.7 ,25.7 ,26.6 ,25.7 ,26.2 ,25.9 ,26.5 ,25.2 ,2.0 ,2.5 ,21.9 ,21.7 ,ND,2.5E-01,ND,2.6E-01,""
2016/7/9 3:00,26.7 ,25.7 ,25.7 ,26.6 ,25.7 ,26.2 ,25.9 ,26.5 ,25.2 ,2.1 ,2.5 ,21.9 ,21.7 ,ND,2.5E-01,ND,2.7E-01,""
2016/7/9 4:00,26.7 ,25.6 ,25.7 ,26.6 ,25.7 ,26.2 ,25.9 ,26.5 ,25.2 ,2.1 ,2.5 ,21.9 ,21.7 ,ND,2.5E-01,ND,2.7E-01,""
2016/7/9 5:00,26.7 ,25.7 ,25.7 ,26.6 ,25.7 ,26.2 ,25.9 ,26.5 ,25.2 ,2.1 ,2.5 ,21.9 ,21.7 ,ND,2.5E-01,ND,2.6E-01,""
2016/7/9 6:00,26.7 ,25.7 ,25.7 ,26.6 ,25.7 ,26.2 ,25.9 ,26.5 ,25.2 ,2.1 ,2.5 ,22.0 ,21.7 ,ND,2.5E-01,ND,2.6E-01,""
2016/7/9 7:00,26.7 ,25.7 ,25.7 ,26.6 ,25.7 ,26.2 ,25.9 ,26.5 ,25.2 ,2.1 ,2.5 ,22.0 ,21.7 ,ND,2.5E-01,ND,2.7E-01,""
2016/7/9 8:00,26.7 ,25.7 ,25.7 ,26.6 ,25.7 ,26.2 ,25.9 ,26.5 ,25.2 ,2.1 ,2.5 ,21.9 ,21.7 ,ND,2.5E-01,ND,2.7E-01,""
2016/7/9 9:00,26.7 ,25.7 ,25.7 ,26.6 ,25.7 ,26.2 ,25.9 ,26.5 ,25.2 ,2.1 ,2.5 ,22.0 ,21.7 ,ND,2.5E-01,ND,2.7E-01,""
2016/7/9 10:00,26.7 ,25.7 ,25.7 ,26.6 ,25.7 ,26.2 ,25.9 ,26.5 ,25.2 ,2.0 ,2.5 ,22.0 ,21.7 ,ND,2.5E-01,ND,2.7E-01,""
2016/7/9 11:00,26.7 ,25.7 ,25.8 ,26.6 ,25.7 ,26.2 ,25.9 ,26.5 ,25.2 ,2.1 ,2.5 ,22.0 ,21.7 ,ND,2.5E-01,ND,2.7E-01,""
2016/7/9 12:00,26.7 ,25.7 ,25.7 ,26.6 ,25.7 ,26.2 ,25.9 ,26.5 ,25.2 ,2.1 ,2.5 ,22.0 ,21.8 ,ND,2.5E-01,ND,2.6E-01,""
2016/7/9 13:00,26.7 ,25.7 ,25.7 ,26.6 ,25.8 ,26.2 ,25.9 ,26.5 ,25.2 ,2.1 ,2.5 ,22.0 ,21.7 ,ND,2.5E-01,ND,2.7E-01,""
2016/7/9 14:00,26.7 ,25.7 ,25.7 ,26.6 ,25.7 ,26.2 ,25.9 ,26.5 ,25.2 ,2.1 ,2.5 ,22.0 ,21.8 ,ND,2.5E-01,ND,2.7E-01,""
2016/7/9 15:00,26.7 ,25.7 ,25.7 ,26.6 ,25.7 ,26.2 ,25.9 ,26.5 ,25.2 ,2.1 ,2.5 ,22.0 ,21.8 ,ND,2.5E-01,ND,2.7E-01,""
2016/7/9 16:00,26.7 ,25.7 ,25.7 ,26.6 ,25.7 ,26.2 ,25.9 ,26.5 ,25.2 ,2.1 ,2.5 ,22.0 ,21.8 ,ND,2.5E-01,ND,2.6E-01,""
2016/7/9 17:00,26.7 ,25.7 ,25.7 ,26.6 ,25.8 ,26.2 ,26.0 ,26.6 ,25.3 ,2.1 ,2.5 ,22.0 ,21.8 ,ND,2.5E-01,ND,2.6E-01,""
2016/7/9 18:00,26.7 ,25.7 ,25.7 ,26.6 ,25.7 ,26.2 ,25.9 ,26.5 ,25.2 ,2.1 ,2.5 ,22.0 ,21.8 ,ND,2.5E-01,ND,2.6E-01,""
2016/7/9 19:00,26.7 ,25.7 ,25.8 ,26.6 ,25.8 ,26.2 ,25.9 ,26.6 ,25.3 ,2.1 ,2.5 ,22.0 ,21.8 ,ND,2.5E-01,ND,2.7E-01,""
2016/7/9 20:00,26.7 ,25.7 ,25.7 ,26.6 ,25.7 ,26.2 ,25.9 ,26.6 ,25.2 ,2.1 ,2.5 ,22.0 ,21.8 ,ND,2.5E-01,ND,2.6E-01,""
2016/7/9 21:00,26.7 ,25.7 ,25.7 ,26.6 ,25.7 ,26.2 ,25.9 ,26.6 ,25.3 ,2.1 ,2.5 ,22.0 ,21.8 ,ND,2.5E-01,ND,2.6E-01,""
2016/7/9 22:00,26.8 ,25.7 ,25.8 ,26.6 ,25.7 ,26.2 ,25.9 ,26.6 ,25.3 ,2.1 ,2.5 ,22.0 ,21.8 ,ND,2.5E-01,ND,2.6E-01,""
2016/7/9 23:00,26.8 ,25.8 ,25.8 ,26.7 ,25.8 ,26.3 ,25.9 ,26.6 ,25.3 ,2.1 ,2.5 ,22.0 ,21.8 ,ND,2.5E-01,ND,2.6E-01,""
2016/7/10 0:00,26.8 ,25.8 ,25.8 ,26.6 ,25.8 ,26.2 ,25.9 ,26.6 ,25.3 ,2.1 ,2.5 ,22.0 ,21.8 ,ND,2.5E-01,ND,2.7E-01,""
2016/7/10 1:00,26.8 ,25.8 ,25.8 ,26.7 ,25.8 ,26.3 ,26.0 ,26.6 ,25.3 ,2.1 ,2.5 ,22.0 ,21.8 ,ND,2.5E-01,ND,2.6E-01,""
2016/7/10 2:00,26.8 ,25.8 ,25.8 ,26.6 ,25.8 ,26.2 ,26.0 ,26.6 ,25.3 ,2.0 ,2.5 ,22.0 ,21.7 ,ND,2.5E-01,ND,2.6E-01,""
2016/7/10 3:00,26.8 ,25.8 ,25.8 ,26.6 ,25.8 ,26.2 ,26.0 ,26.6 ,25.3 ,2.1 ,2.5 ,22.0 ,21.8 ,ND,2.5E-01,ND,2.6E-01,""
2016/7/10 4:00,26.8 ,25.8 ,25.8 ,26.7 ,25.8 ,26.2 ,26.0 ,26.6 ,25.3 ,2.1 ,2.5 ,22.0 ,21.7 ,ND,2.5E-01,ND,2.7E-01,""
2016/7/10 5:00,26.8 ,25.8 ,25.8 ,26.7 ,25.8 ,26.3 ,26.0 ,26.6 ,25.3 ,2.1 ,2.5 ,22.0 ,21.8 ,ND,2.5E-01,ND,2.6E-01,""
2016/7/10 6:00,26.8 ,25.8 ,25.8 ,26.6 ,25.8 ,26.2 ,26.0 ,26.6 ,25.3 ,2.0 ,2.5 ,22.0 ,21.7 ,ND,2.5E-01,ND,2.6E-01,""
