,VESSEL BOTTOM HEAD(TE-2-3-69L1),VESSEL BOTTOM HEAD(TE-2-3-69L2),VESSEL BOTTOM HEAD(TE-2-3-69L3),VESSEL BOTTOM ABOVE SKIRT JOT(TE-2-3-69F1),VESSEL BOTTOM ABOVE SKIRT JOT(TE-2-3-69F2),VESSEL BOTTOM ABOVE SKIRT JOT(TE-2-3-69F3),VESSEL WALL ABOVE BOTTOM HEAD(TE-2-3-69H1),VESSEL WALL ABOVE BOTTOM HEAD(TE-2-3-69H2),VESSEL WALL ABOVE BOTTOM HEAD(TE-2-3-69H3),Volume of water injection to RPV(FDW),Volume of water injection to RPV(CS),Temperature in the water injection to the reactor�iFDW�j,Temperature in the water injection to the reactor�iCS�j,Radioactive concentration in PCV (Xe 135) System A[indicated value],Radioactive concentration in PCV (Xe 135) System A[detection limit],Radioactive concentration in PCV (Xe 135) System B[indicated value],Radioactive concentration in PCV (Xe 135) System B[detection limit],"note"
2016/8/13 9:00,30.4 ,29.6 ,29.6 ,30.1 ,29.4 ,29.7 ,29.7 ,30.1 ,28.8 ,1.9 ,2.4 ,26.0 ,25.7 ,ND,2.5E-01,ND,2.7E-01,""
2016/8/13 10:00,30.4 ,29.6 ,29.6 ,30.1 ,29.4 ,29.7 ,29.7 ,30.1 ,28.8 ,1.9 ,2.4 ,26.0 ,25.6 ,ND,2.5E-01,ND,2.6E-01,""
2016/8/13 11:00,30.4 ,29.6 ,29.6 ,30.1 ,29.3 ,29.6 ,29.7 ,30.1 ,28.7 ,1.8 ,2.4 ,26.0 ,25.7 ,ND,2.5E-01,ND,2.6E-01,""
2016/8/13 12:00,30.4 ,29.6 ,29.6 ,30.1 ,29.4 ,29.7 ,29.7 ,30.1 ,28.7 ,1.8 ,2.4 ,26.0 ,25.7 ,ND,2.5E-01,ND,2.6E-01,""
2016/8/13 13:00,30.4 ,29.6 ,29.6 ,30.1 ,29.4 ,29.7 ,29.7 ,30.1 ,28.7 ,1.8 ,2.4 ,26.0 ,25.7 ,ND,2.5E-01,ND,2.7E-01,""
2016/8/13 14:00,30.4 ,29.6 ,29.6 ,30.1 ,29.4 ,29.7 ,29.7 ,30.1 ,28.8 ,1.9 ,2.4 ,26.0 ,25.7 ,ND,2.5E-01,ND,2.6E-01,""
2016/8/13 15:00,30.4 ,29.6 ,29.6 ,30.1 ,29.4 ,29.7 ,29.7 ,30.1 ,28.8 ,1.9 ,2.4 ,26.0 ,25.7 ,ND,2.5E-01,ND,2.7E-01,""
2016/8/13 16:00,30.4 ,29.6 ,29.6 ,30.2 ,29.4 ,29.7 ,29.7 ,30.1 ,28.8 ,1.9 ,2.4 ,26.0 ,25.7 ,ND,2.5E-01,ND,2.6E-01,""
2016/8/13 17:00,30.4 ,29.6 ,29.6 ,30.1 ,29.4 ,29.7 ,29.7 ,30.1 ,28.7 ,1.9 ,2.4 ,26.1 ,25.7 ,ND,2.5E-01,ND,2.7E-01,""
2016/8/13 18:00,30.4 ,29.6 ,29.6 ,30.2 ,29.4 ,29.7 ,29.7 ,30.1 ,28.8 ,1.9 ,2.5 ,26.1 ,25.7 ,ND,2.5E-01,ND,2.7E-01,""
2016/8/13 19:00,30.4 ,29.6 ,29.6 ,30.2 ,29.4 ,29.7 ,29.7 ,30.1 ,28.8 ,1.9 ,2.4 ,26.0 ,25.7 ,ND,2.5E-01,ND,2.7E-01,""
2016/8/13 20:00,30.4 ,29.6 ,29.6 ,30.2 ,29.4 ,29.7 ,29.7 ,30.1 ,28.8 ,1.9 ,2.4 ,26.1 ,25.7 ,ND,2.5E-01,ND,2.6E-01,""
2016/8/13 21:00,30.5 ,29.6 ,29.6 ,30.2 ,29.4 ,29.7 ,29.7 ,30.1 ,28.8 ,1.9 ,2.4 ,26.0 ,25.7 ,ND,2.5E-01,ND,2.7E-01,""
2016/8/13 22:00,30.4 ,29.6 ,29.6 ,30.2 ,29.4 ,29.7 ,29.7 ,30.1 ,28.8 ,1.9 ,2.4 ,26.0 ,25.6 ,ND,2.5E-01,ND,2.7E-01,""
2016/8/13 23:00,30.4 ,29.6 ,29.6 ,30.2 ,29.4 ,29.7 ,29.7 ,30.1 ,28.8 ,1.9 ,2.4 ,26.0 ,25.6 ,ND,2.5E-01,ND,2.7E-01,""
2016/8/14 0:00,30.5 ,29.6 ,29.6 ,30.2 ,29.4 ,29.7 ,29.7 ,30.2 ,28.8 ,1.9 ,2.5 ,26.0 ,25.6 ,ND,2.5E-01,ND,2.7E-01,""
2016/8/14 1:00,30.5 ,29.6 ,29.6 ,30.2 ,29.4 ,29.7 ,29.7 ,30.1 ,28.8 ,1.9 ,2.5 ,26.0 ,25.6 ,ND,2.5E-01,ND,2.7E-01,""
2016/8/14 2:00,30.5 ,29.6 ,29.6 ,30.2 ,29.4 ,29.7 ,29.7 ,30.1 ,28.8 ,1.9 ,2.4 ,25.9 ,25.6 ,ND,2.5E-01,ND,2.7E-01,""
2016/8/14 3:00,30.4 ,29.6 ,29.6 ,30.2 ,29.4 ,29.7 ,29.7 ,30.1 ,28.8 ,1.9 ,2.5 ,25.9 ,25.6 ,ND,2.6E-01,ND,2.7E-01,""
2016/8/14 4:00,30.5 ,29.6 ,29.6 ,30.2 ,29.4 ,29.8 ,29.7 ,30.2 ,28.8 ,1.9 ,2.5 ,25.9 ,25.5 ,ND,2.5E-01,ND,2.7E-01,""
2016/8/14 5:00,30.5 ,29.6 ,29.6 ,30.2 ,29.4 ,29.7 ,29.7 ,30.2 ,28.8 ,1.9 ,2.5 ,25.8 ,25.5 ,ND,2.5E-01,ND,2.7E-01,""
2016/8/14 6:00,30.5 ,29.6 ,29.6 ,30.2 ,29.4 ,29.7 ,29.7 ,30.2 ,28.8 ,1.9 ,2.5 ,25.8 ,25.5 ,ND,2.5E-01,ND,2.7E-01,""
2016/8/14 7:00,30.5 ,29.7 ,29.6 ,30.2 ,29.4 ,29.7 ,29.7 ,30.2 ,28.8 ,1.9 ,2.5 ,25.8 ,25.5 ,ND,2.5E-01,ND,2.6E-01,""
2016/8/14 8:00,30.5 ,29.6 ,29.6 ,30.2 ,29.4 ,29.7 ,29.7 ,30.1 ,28.8 ,1.9 ,2.4 ,25.8 ,25.5 ,ND,2.5E-01,ND,2.7E-01,""
2016/8/14 9:00,30.5 ,29.6 ,29.6 ,30.2 ,29.4 ,29.8 ,29.7 ,30.2 ,28.8 ,1.9 ,2.5 ,25.8 ,25.5 ,ND,2.5E-01,ND,2.7E-01,""
2016/8/14 10:00,30.5 ,29.6 ,29.6 ,30.2 ,29.4 ,29.8 ,29.7 ,30.2 ,28.8 ,1.9 ,2.5 ,25.8 ,25.5 ,ND,2.5E-01,ND,2.7E-01,""
2016/8/14 11:00,30.5 ,29.7 ,29.7 ,30.2 ,29.4 ,29.7 ,29.7 ,30.2 ,28.8 ,1.9 ,2.5 ,25.8 ,25.5 ,ND,2.5E-01,ND,2.7E-01,""
2016/8/14 12:00,30.5 ,29.7 ,29.7 ,30.2 ,29.4 ,29.7 ,29.7 ,30.2 ,28.8 ,1.9 ,2.5 ,25.8 ,25.6 ,ND,2.5E-01,ND,2.7E-01,""
2016/8/14 13:00,30.5 ,29.7 ,29.7 ,30.2 ,29.4 ,29.7 ,29.7 ,30.2 ,28.8 ,1.9 ,2.5 ,25.9 ,25.5 ,ND,2.5E-01,ND,2.6E-01,""
2016/8/14 14:00,30.5 ,29.7 ,29.7 ,30.3 ,29.4 ,29.8 ,29.7 ,30.2 ,28.8 ,1.9 ,2.5 ,25.9 ,25.6 ,ND,2.5E-01,ND,2.7E-01,""
2016/8/14 15:00,30.5 ,29.7 ,29.7 ,30.3 ,29.4 ,29.8 ,29.7 ,30.2 ,28.9 ,1.9 ,2.5 ,25.9 ,25.6 ,ND,2.5E-01,ND,2.7E-01,""
2016/8/14 16:00,30.5 ,29.7 ,29.7 ,30.2 ,29.4 ,29.8 ,29.8 ,30.2 ,28.8 ,1.9 ,2.5 ,25.9 ,25.6 ,ND,2.5E-01,ND,2.7E-01,""
2016/8/14 17:00,30.5 ,29.7 ,29.7 ,30.2 ,29.4 ,29.8 ,29.7 ,30.2 ,28.8 ,1.9 ,2.5 ,25.9 ,25.6 ,ND,2.5E-01,ND,2.7E-01,""
2016/8/14 18:00,30.5 ,29.7 ,29.7 ,30.2 ,29.4 ,29.7 ,29.7 ,30.2 ,28.8 ,1.9 ,2.4 ,25.9 ,25.5 ,ND,2.5E-01,ND,2.7E-01,""
2016/8/14 19:00,30.5 ,29.7 ,29.7 ,30.2 ,29.4 ,29.8 ,29.8 ,30.2 ,28.8 ,1.9 ,2.5 ,25.9 ,25.6 ,ND,2.5E-01,ND,2.7E-01,""
2016/8/14 20:00,30.5 ,29.7 ,29.7 ,30.3 ,29.4 ,29.8 ,29.8 ,30.2 ,28.9 ,1.9 ,2.5 ,25.9 ,25.6 ,ND,2.5E-01,ND,2.6E-01,""
2016/8/14 21:00,30.5 ,29.7 ,29.7 ,30.2 ,29.4 ,29.8 ,29.8 ,30.2 ,28.8 ,1.9 ,2.5 ,25.8 ,25.5 ,ND,2.5E-01,ND,2.7E-01,""
2016/8/14 22:00,30.5 ,29.7 ,29.7 ,30.3 ,29.4 ,29.8 ,29.8 ,30.2 ,28.9 ,1.9 ,2.4 ,25.8 ,25.5 ,ND,2.5E-01,ND,2.7E-01,""
2016/8/14 23:00,30.5 ,29.7 ,29.7 ,30.3 ,29.5 ,29.8 ,29.8 ,30.2 ,28.9 ,1.9 ,2.5 ,25.8 ,25.5 ,ND,2.5E-01,ND,2.6E-01,""
2016/8/15 0:00,30.5 ,29.7 ,29.7 ,30.2 ,29.4 ,29.8 ,29.8 ,30.2 ,28.9 ,1.9 ,2.4 ,25.8 ,25.5 ,ND,2.5E-01,ND,2.7E-01,""
2016/8/15 1:00,30.5 ,29.7 ,29.7 ,30.3 ,29.5 ,29.8 ,29.8 ,30.2 ,28.9 ,1.9 ,2.5 ,25.8 ,25.5 ,ND,2.6E-01,ND,2.7E-01,""
2016/8/15 2:00,30.5 ,29.7 ,29.7 ,30.3 ,29.5 ,29.8 ,29.8 ,30.2 ,28.9 ,1.9 ,2.4 ,25.8 ,25.5 ,ND,2.5E-01,ND,2.7E-01,""
2016/8/15 3:00,30.5 ,29.7 ,29.7 ,30.3 ,29.5 ,29.8 ,29.8 ,30.2 ,28.9 ,1.9 ,2.5 ,25.8 ,25.5 ,ND,2.5E-01,ND,2.7E-01,""
2016/8/15 4:00,30.6 ,29.7 ,29.7 ,30.3 ,29.5 ,29.8 ,29.8 ,30.2 ,28.9 ,1.9 ,2.4 ,25.8 ,25.5 ,ND,2.5E-01,ND,2.7E-01,""
2016/8/15 5:00,30.5 ,29.7 ,29.7 ,30.3 ,29.5 ,29.8 ,29.8 ,30.2 ,28.9 ,1.9 ,2.4 ,25.8 ,25.5 ,ND,2.5E-01,ND,2.7E-01,""
2016/8/15 6:00,30.5 ,29.7 ,29.7 ,30.3 ,29.5 ,29.8 ,29.8 ,30.2 ,28.9 ,1.9 ,2.4 ,25.8 ,25.5 ,ND,2.5E-01,ND,2.7E-01,""
2016/8/15 7:00,30.6 ,29.8 ,29.7 ,30.3 ,29.5 ,29.8 ,29.8 ,30.2 ,28.9 ,1.9 ,2.5 ,25.8 ,25.5 ,ND,2.5E-01,ND,2.7E-01,""
2016/8/15 8:00,30.6 ,29.7 ,29.7 ,30.3 ,29.5 ,29.8 ,29.8 ,30.2 ,28.9 ,1.9 ,2.5 ,25.8 ,25.5 ,ND,2.5E-01,ND,2.7E-01,""
2016/8/15 9:00,30.6 ,29.7 ,29.7 ,30.3 ,29.5 ,29.9 ,29.8 ,30.3 ,28.9 ,1.9 ,2.4 ,25.8 ,25.5 ,ND,2.6E-01,ND,2.7E-01,""
2016/8/15 10:00,30.6 ,29.8 ,29.8 ,30.3 ,29.5 ,29.8 ,29.8 ,30.3 ,28.9 ,1.9 ,2.4 ,25.8 ,25.5 ,ND,2.5E-01,ND,2.7E-01,""
2016/8/15 11:00,30.5 ,29.7 ,29.7 ,30.3 ,29.5 ,29.8 ,29.8 ,30.3 ,28.9 ,1.9 ,2.4 ,25.8 ,25.5 ,ND,2.6E-01,ND,2.7E-01,""
2016/8/15 12:00,30.6 ,29.8 ,29.7 ,30.3 ,29.5 ,29.8 ,29.8 ,30.3 ,28.9 ,1.9 ,2.5 ,25.8 ,25.5 ,ND,2.5E-01,ND,2.7E-01,""
2016/8/15 13:00,30.6 ,29.8 ,29.7 ,30.3 ,29.5 ,29.8 ,29.9 ,30.3 ,28.9 ,1.9 ,2.4 ,25.8 ,25.5 ,ND,2.5E-01,ND,2.6E-01,""
2016/8/15 14:00,30.6 ,29.8 ,29.8 ,30.3 ,29.5 ,29.8 ,29.8 ,30.3 ,28.9 ,1.9 ,2.5 ,25.8 ,25.5 ,ND,2.5E-01,ND,2.7E-01,""
2016/8/15 15:00,30.6 ,29.8 ,29.8 ,30.3 ,29.6 ,29.9 ,29.9 ,30.3 ,29.0 ,1.9 ,2.4 ,25.8 ,25.5 ,ND,2.5E-01,ND,2.7E-01,""
2016/8/15 16:00,30.6 ,29.8 ,29.8 ,30.3 ,29.5 ,29.8 ,29.9 ,30.3 ,28.9 ,1.9 ,2.4 ,25.9 ,25.5 ,ND,2.6E-01,ND,2.7E-01,""
2016/8/15 17:00,30.6 ,29.8 ,29.8 ,30.3 ,29.6 ,29.9 ,29.9 ,30.3 ,29.0 ,1.9 ,2.4 ,25.9 ,25.5 ,ND,2.5E-01,ND,2.7E-01,""
2016/8/15 18:00,30.6 ,29.8 ,29.8 ,30.3 ,29.6 ,29.9 ,29.8 ,30.3 ,29.0 ,1.9 ,2.5 ,25.9 ,25.5 ,ND,2.6E-01,ND,2.7E-01,""
2016/8/15 19:00,30.6 ,29.8 ,29.8 ,30.3 ,29.5 ,29.9 ,29.8 ,30.3 ,28.9 ,1.9 ,2.4 ,25.8 ,25.5 ,ND,2.6E-01,ND,2.6E-01,""
2016/8/15 20:00,30.6 ,29.8 ,29.8 ,30.3 ,29.6 ,29.9 ,29.9 ,30.3 ,29.0 ,1.9 ,2.4 ,25.9 ,25.5 ,ND,2.5E-01,ND,2.7E-01,""
2016/8/15 21:00,30.6 ,29.8 ,29.8 ,30.3 ,29.5 ,29.8 ,29.9 ,30.3 ,28.9 ,1.9 ,2.5 ,25.8 ,25.5 ,ND,2.6E-01,ND,2.6E-01,""
2016/8/15 22:00,30.6 ,29.8 ,29.8 ,30.3 ,29.5 ,29.8 ,29.8 ,30.3 ,28.9 ,1.9 ,2.4 ,25.8 ,25.5 ,ND,2.5E-01,ND,2.7E-01,""
2016/8/15 23:00,30.6 ,29.8 ,29.8 ,30.3 ,29.6 ,29.9 ,29.9 ,30.3 ,29.0 ,1.9 ,2.4 ,25.8 ,25.5 ,ND,2.6E-01,ND,2.7E-01,""
2016/8/16 0:00,30.6 ,29.8 ,29.8 ,30.3 ,29.6 ,29.9 ,29.9 ,30.3 ,29.0 ,1.9 ,2.4 ,25.8 ,25.5 ,ND,2.6E-01,ND,2.7E-01,""
2016/8/16 1:00,30.6 ,29.8 ,29.8 ,30.3 ,29.6 ,29.9 ,29.9 ,30.3 ,29.0 ,1.9 ,2.4 ,25.8 ,25.5 ,ND,2.5E-01,ND,2.7E-01,""
2016/8/16 2:00,30.6 ,29.8 ,29.8 ,30.3 ,29.6 ,29.9 ,29.9 ,30.3 ,29.0 ,1.9 ,2.5 ,25.8 ,25.5 ,ND,2.6E-01,ND,2.7E-01,""
2016/8/16 3:00,30.6 ,29.8 ,29.8 ,30.3 ,29.6 ,29.9 ,29.9 ,30.3 ,29.0 ,1.9 ,2.4 ,25.8 ,25.5 ,ND,2.6E-01,ND,2.7E-01,""
2016/8/16 4:00,30.6 ,29.8 ,29.8 ,30.4 ,29.6 ,29.9 ,29.9 ,30.3 ,29.0 ,1.9 ,2.4 ,25.8 ,25.5 ,ND,2.5E-01,ND,2.7E-01,""
2016/8/16 5:00,30.6 ,29.8 ,29.8 ,30.3 ,29.6 ,29.9 ,29.9 ,30.3 ,28.9 ,1.9 ,2.4 ,25.8 ,25.5 ,ND,2.5E-01,ND,2.7E-01,""
2016/8/16 6:00,30.6 ,29.8 ,29.8 ,30.3 ,29.6 ,29.9 ,29.9 ,30.3 ,29.0 ,1.9 ,2.4 ,25.8 ,25.5 ,ND,2.6E-01,ND,2.7E-01,""
2016/8/16 7:00,30.6 ,29.8 ,29.8 ,30.4 ,29.6 ,29.9 ,29.9 ,30.3 ,29.0 ,1.9 ,2.4 ,25.8 ,25.5 ,ND,2.5E-01,ND,2.7E-01,""
2016/8/16 8:00,30.7 ,29.9 ,29.9 ,30.4 ,29.6 ,29.9 ,29.9 ,30.3 ,29.0 ,1.9 ,2.4 ,25.8 ,25.5 ,ND,2.6E-01,ND,2.7E-01,""
2016/8/16 9:00,30.7 ,29.9 ,29.8 ,30.3 ,29.6 ,29.9 ,29.9 ,30.3 ,29.0 ,1.9 ,2.5 ,25.8 ,25.5 ,ND,2.5E-01,ND,2.7E-01,""
2016/8/16 10:00,30.7 ,29.8 ,29.8 ,30.3 ,29.6 ,29.9 ,29.9 ,30.3 ,29.0 ,1.8 ,2.4 ,25.8 ,25.5 ,ND,2.6E-01,ND,2.7E-01,""
2016/8/16 11:00,30.7 ,29.9 ,29.8 ,30.3 ,29.6 ,29.9 ,29.9 ,30.3 ,29.0 ,1.9 ,2.4 ,25.8 ,25.5 ,ND,2.6E-01,ND,2.7E-01,""
2016/8/16 12:00,30.6 ,29.8 ,29.8 ,30.4 ,29.6 ,29.9 ,29.9 ,30.3 ,29.0 ,1.9 ,2.5 ,25.8 ,25.5 ,ND,2.6E-01,ND,2.7E-01,""
2016/8/16 13:00,30.7 ,29.9 ,29.8 ,30.4 ,29.6 ,29.9 ,29.9 ,30.3 ,29.0 ,1.9 ,2.4 ,25.8 ,25.5 ,ND,2.5E-01,ND,2.7E-01,""
2016/8/16 14:00,30.7 ,29.9 ,29.9 ,30.4 ,29.6 ,29.9 ,29.9 ,30.3 ,29.0 ,1.9 ,2.4 ,25.9 ,25.6 ,ND,2.5E-01,ND,2.7E-01,""
2016/8/16 15:00,30.7 ,29.9 ,29.9 ,30.4 ,29.6 ,29.9 ,29.9 ,30.4 ,29.0 ,1.9 ,2.5 ,25.9 ,25.6 ,ND,2.6E-01,ND,2.7E-01,""
2016/8/16 16:00,30.7 ,29.9 ,29.9 ,30.4 ,29.6 ,29.9 ,30.0 ,30.3 ,29.0 ,1.9 ,2.4 ,25.9 ,25.6 ,ND,2.5E-01,ND,2.7E-01,""
2016/8/16 17:00,30.7 ,29.9 ,29.9 ,30.4 ,29.6 ,29.9 ,30.0 ,30.3 ,29.1 ,1.9 ,2.4 ,25.9 ,25.6 ,ND,2.5E-01,ND,2.7E-01,""
2016/8/16 18:00,30.7 ,29.9 ,29.9 ,30.4 ,29.6 ,30.0 ,30.0 ,30.3 ,29.1 ,1.9 ,2.4 ,25.9 ,25.6 ,ND,2.5E-01,ND,2.7E-01,""
2016/8/16 19:00,30.7 ,29.9 ,29.9 ,30.4 ,29.6 ,29.9 ,30.0 ,30.3 ,29.0 ,1.9 ,2.5 ,25.9 ,25.6 ,ND,2.5E-01,ND,2.7E-01,""
2016/8/16 20:00,30.7 ,29.9 ,29.9 ,30.4 ,29.6 ,30.0 ,30.0 ,30.3 ,29.1 ,1.9 ,2.5 ,25.9 ,25.6 ,ND,2.5E-01,ND,2.7E-01,""
2016/8/16 21:00,30.7 ,29.9 ,29.9 ,30.5 ,29.7 ,30.0 ,30.0 ,30.4 ,29.1 ,1.9 ,2.5 ,25.9 ,25.6 ,ND,2.5E-01,ND,2.7E-01,""
2016/8/16 22:00,30.7 ,29.9 ,29.9 ,30.4 ,29.6 ,30.0 ,30.0 ,30.4 ,29.1 ,1.9 ,2.5 ,25.9 ,25.6 ,ND,2.5E-01,ND,2.7E-01,""
2016/8/16 23:00,30.7 ,29.9 ,29.9 ,30.4 ,29.7 ,30.0 ,30.0 ,30.4 ,29.1 ,1.9 ,2.5 ,25.9 ,25.6 ,ND,2.5E-01,ND,2.6E-01,""
2016/8/17 0:00,30.7 ,29.9 ,29.9 ,30.5 ,29.7 ,30.0 ,30.0 ,30.4 ,29.1 ,1.9 ,2.5 ,25.9 ,25.5 ,ND,2.5E-01,ND,2.7E-01,""
2016/8/17 1:00,30.7 ,29.9 ,29.9 ,30.4 ,29.7 ,30.0 ,30.0 ,30.4 ,29.1 ,1.9 ,2.5 ,25.8 ,25.5 ,ND,2.5E-01,ND,2.6E-01,""
2016/8/17 2:00,30.7 ,29.9 ,29.9 ,30.4 ,29.7 ,30.0 ,30.0 ,30.4 ,29.1 ,1.9 ,2.5 ,25.8 ,25.5 ,ND,2.5E-01,ND,2.6E-01,""
2016/8/17 3:00,30.7 ,29.9 ,29.9 ,30.5 ,29.7 ,30.0 ,30.0 ,30.4 ,29.1 ,1.9 ,2.5 ,25.8 ,25.5 ,ND,2.5E-01,ND,2.6E-01,""
2016/8/17 4:00,30.7 ,29.9 ,29.9 ,30.5 ,29.7 ,30.0 ,29.9 ,30.4 ,29.1 ,1.9 ,2.5 ,25.8 ,25.5 ,ND,2.5E-01,ND,2.6E-01,""
2016/8/17 5:00,30.7 ,29.9 ,29.9 ,30.5 ,29.7 ,30.0 ,30.0 ,30.4 ,29.1 ,1.9 ,2.5 ,25.8 ,25.5 ,ND,2.5E-01,ND,2.6E-01,""
2016/8/17 6:00,30.7 ,29.9 ,29.9 ,30.5 ,29.7 ,30.0 ,29.9 ,30.4 ,29.1 ,1.9 ,2.5 ,25.8 ,25.5 ,ND,2.5E-01,ND,2.6E-01,""
2016/8/17 7:00,30.7 ,30.0 ,29.9 ,30.5 ,29.7 ,30.0 ,30.0 ,30.4 ,29.1 ,1.9 ,2.5 ,25.8 ,25.5 ,ND,2.5E-01,ND,2.6E-01,""
2016/8/17 8:00,30.7 ,29.9 ,29.9 ,30.5 ,29.7 ,30.0 ,30.0 ,30.4 ,29.1 ,1.9 ,2.5 ,25.8 ,25.5 ,ND,2.5E-01,ND,2.6E-01,""
2016/8/17 9:00,30.8 ,30.0 ,29.9 ,30.5 ,29.7 ,30.0 ,30.0 ,30.4 ,29.1 ,1.9 ,2.5 ,25.8 ,25.5 ,ND,2.5E-01,ND,2.6E-01,""
2016/8/17 10:00,30.7 ,29.9 ,29.9 ,30.5 ,29.7 ,30.0 ,30.0 ,30.4 ,29.1 ,1.9 ,2.5 ,25.8 ,25.5 ,ND,2.5E-01,ND,2.6E-01,""
2016/8/17 11:00,30.7 ,29.9 ,29.9 ,30.5 ,29.6 ,30.0 ,30.0 ,30.4 ,29.1 ,1.9 ,2.5 ,25.8 ,25.5 ,ND,2.5E-01,ND,2.6E-01,""
2016/8/17 12:00,30.7 ,29.9 ,29.9 ,30.4 ,29.6 ,30.0 ,30.0 ,30.4 ,29.0 ,1.9 ,2.5 ,25.8 ,25.5 ,ND,2.5E-01,ND,2.6E-01,""
2016/8/17 13:00,30.7 ,29.9 ,29.9 ,30.5 ,29.7 ,30.0 ,30.0 ,30.4 ,29.1 ,1.9 ,2.5 ,25.8 ,25.5 ,ND,2.5E-01,ND,2.6E-01,""
2016/8/17 14:00,30.7 ,29.9 ,29.9 ,30.5 ,29.7 ,30.0 ,30.0 ,30.4 ,29.1 ,1.9 ,2.5 ,25.9 ,25.5 ,ND,2.5E-01,ND,2.6E-01,""
2016/8/17 15:00,30.7 ,29.9 ,29.9 ,30.5 ,29.7 ,30.0 ,30.0 ,30.4 ,29.0 ,1.9 ,2.5 ,25.8 ,25.5 ,ND,2.5E-01,ND,2.6E-01,""
2016/8/17 16:00,30.7 ,29.9 ,29.9 ,30.5 ,29.7 ,30.0 ,30.0 ,30.4 ,29.1 ,1.9 ,2.5 ,25.9 ,25.6 ,ND,2.5E-01,ND,2.6E-01,""
2016/8/17 17:00,30.7 ,29.9 ,29.9 ,30.5 ,29.7 ,30.0 ,30.0 ,30.4 ,29.1 ,1.9 ,2.5 ,25.9 ,25.6 ,ND,2.5E-01,ND,2.6E-01,""
2016/8/17 18:00,30.7 ,29.9 ,29.9 ,30.5 ,29.7 ,30.0 ,30.0 ,30.4 ,29.1 ,1.9 ,2.5 ,25.9 ,25.6 ,ND,2.5E-01,ND,2.6E-01,""
2016/8/17 19:00,30.7 ,29.9 ,29.9 ,30.5 ,29.7 ,30.0 ,30.0 ,30.4 ,29.0 ,1.9 ,2.4 ,25.9 ,25.6 ,ND,2.5E-01,ND,2.6E-01,""
2016/8/17 20:00,30.7 ,29.9 ,29.9 ,30.5 ,29.7 ,30.0 ,30.0 ,30.4 ,29.0 ,1.9 ,2.5 ,25.9 ,25.6 ,ND,2.5E-01,ND,2.6E-01,""
2016/8/17 21:00,30.7 ,29.9 ,29.9 ,30.5 ,29.7 ,30.0 ,30.0 ,30.4 ,29.0 ,1.9 ,2.4 ,25.9 ,25.6 ,ND,2.5E-01,ND,2.6E-01,""
2016/8/17 22:00,30.7 ,29.9 ,29.9 ,30.5 ,29.7 ,30.0 ,30.0 ,30.4 ,29.0 ,1.9 ,2.4 ,25.9 ,25.6 ,ND,2.5E-01,ND,2.6E-01,""
2016/8/17 23:00,30.7 ,29.9 ,29.9 ,30.5 ,29.7 ,30.0 ,30.0 ,30.4 ,29.0 ,1.9 ,2.5 ,25.9 ,25.6 ,ND,2.5E-01,ND,2.6E-01,""
2016/8/18 0:00,30.7 ,29.9 ,29.9 ,30.5 ,29.7 ,30.0 ,30.0 ,30.4 ,29.0 ,1.9 ,2.5 ,25.9 ,25.6 ,ND,2.5E-01,ND,2.6E-01,""
2016/8/18 1:00,30.7 ,29.9 ,29.9 ,30.5 ,29.7 ,30.0 ,30.0 ,30.4 ,29.1 ,1.9 ,2.5 ,25.9 ,25.6 ,ND,2.5E-01,ND,2.6E-01,""
2016/8/18 2:00,30.7 ,29.9 ,29.9 ,30.5 ,29.7 ,30.0 ,30.0 ,30.4 ,29.1 ,1.9 ,2.5 ,25.9 ,25.6 ,ND,2.5E-01,ND,2.6E-01,""
2016/8/18 3:00,30.7 ,29.9 ,29.9 ,30.5 ,29.7 ,30.0 ,30.0 ,30.4 ,29.0 ,1.9 ,2.5 ,25.9 ,25.6 ,ND,2.5E-01,ND,2.6E-01,""
2016/8/18 4:00,30.7 ,29.9 ,29.9 ,30.5 ,29.7 ,30.0 ,30.0 ,30.4 ,29.0 ,1.9 ,2.5 ,25.9 ,25.6 ,ND,2.5E-01,ND,2.6E-01,""
2016/8/18 5:00,30.7 ,29.9 ,29.9 ,30.5 ,29.7 ,30.0 ,30.0 ,30.4 ,29.0 ,1.9 ,2.5 ,25.9 ,25.5 ,ND,2.5E-01,ND,2.6E-01,""
2016/8/18 6:00,30.7 ,29.9 ,29.9 ,30.5 ,29.7 ,30.0 ,30.0 ,30.4 ,29.0 ,1.9 ,2.5 ,25.9 ,25.6 ,ND,2.5E-01,ND,2.6E-01,""
2016/8/18 7:00,30.7 ,29.9 ,29.9 ,30.5 ,29.7 ,30.0 ,30.0 ,30.4 ,29.1 ,1.9 ,2.5 ,25.9 ,25.5 ,ND,2.5E-01,ND,2.6E-01,""
2016/8/18 8:00,30.7 ,29.9 ,29.9 ,30.5 ,29.7 ,30.0 ,30.0 ,30.4 ,29.1 ,1.9 ,2.5 ,25.9 ,25.5 ,ND,2.5E-01,ND,2.6E-01,""
2016/8/18 9:00,30.7 ,29.9 ,29.9 ,30.5 ,29.7 ,30.0 ,30.0 ,30.4 ,29.1 ,1.9 ,2.5 ,25.9 ,25.6 ,ND,2.5E-01,ND,2.6E-01,""
2016/8/18 10:00,30.8 ,29.9 ,29.9 ,30.5 ,29.7 ,30.0 ,30.0 ,30.4 ,29.1 ,1.9 ,2.5 ,25.9 ,25.6 ,ND,2.5E-01,ND,2.6E-01,""
2016/8/18 11:00,30.8 ,29.9 ,29.9 ,30.5 ,29.7 ,30.0 ,30.0 ,30.4 ,29.1 ,1.9 ,2.5 ,25.8 ,25.6 ,ND,2.5E-01,ND,2.6E-01,""
2016/8/18 12:00,30.7 ,29.9 ,29.9 ,30.5 ,29.7 ,30.0 ,30.0 ,30.4 ,29.1 ,1.9 ,2.5 ,25.9 ,25.5 ,ND,2.5E-01,ND,2.6E-01,""
2016/8/18 13:00,30.7 ,29.9 ,29.9 ,30.5 ,29.7 ,30.0 ,30.0 ,30.4 ,29.1 ,1.9 ,2.5 ,25.9 ,25.5 ,ND,2.5E-01,ND,2.6E-01,""
2016/8/18 14:00,30.7 ,29.9 ,29.9 ,30.5 ,29.7 ,30.0 ,30.0 ,30.5 ,29.1 ,1.9 ,2.5 ,25.9 ,25.5 ,ND,2.5E-01,ND,2.6E-01,""
2016/8/18 15:00,30.7 ,29.9 ,29.9 ,30.5 ,29.7 ,30.0 ,30.0 ,30.5 ,29.1 ,1.9 ,2.5 ,25.9 ,25.6 ,ND,2.5E-01,ND,2.6E-01,""
2016/8/18 16:00,30.7 ,29.9 ,29.9 ,30.5 ,29.7 ,30.0 ,30.0 ,30.5 ,29.1 ,1.9 ,2.5 ,25.9 ,25.6 ,ND,2.5E-01,ND,2.6E-01,""
2016/8/18 17:00,30.8 ,29.9 ,30.0 ,30.5 ,29.7 ,30.0 ,30.0 ,30.4 ,29.1 ,1.9 ,2.5 ,25.9 ,25.6 ,ND,2.5E-01,ND,2.6E-01,""
2016/8/18 18:00,30.8 ,29.9 ,30.0 ,30.5 ,29.7 ,30.0 ,30.0 ,30.5 ,29.1 ,1.9 ,2.5 ,25.9 ,25.6 ,ND,2.5E-01,ND,2.6E-01,""
2016/8/18 19:00,30.8 ,29.9 ,29.9 ,30.5 ,29.7 ,30.0 ,30.0 ,30.5 ,29.1 ,1.9 ,2.5 ,25.9 ,25.6 ,ND,2.5E-01,ND,2.6E-01,""
2016/8/18 20:00,30.8 ,29.9 ,30.0 ,30.5 ,29.7 ,30.0 ,30.0 ,30.5 ,29.1 ,1.9 ,2.5 ,25.9 ,25.5 ,ND,2.5E-01,ND,2.6E-01,""
2016/8/18 21:00,30.7 ,29.9 ,29.9 ,30.5 ,29.7 ,30.0 ,30.0 ,30.4 ,29.1 ,1.9 ,2.5 ,25.9 ,25.6 ,ND,2.5E-01,ND,2.6E-01,""
2016/8/18 22:00,30.7 ,29.9 ,29.9 ,30.5 ,29.7 ,30.0 ,30.0 ,30.4 ,29.0 ,1.9 ,2.5 ,25.9 ,25.5 ,ND,2.5E-01,ND,2.6E-01,""
2016/8/18 23:00,30.8 ,29.9 ,30.0 ,30.5 ,29.7 ,30.0 ,30.0 ,30.5 ,29.0 ,1.9 ,2.5 ,25.9 ,25.6 ,ND,2.5E-01,ND,2.6E-01,""
2016/8/19 0:00,30.7 ,29.9 ,29.9 ,30.5 ,29.7 ,30.0 ,30.0 ,30.5 ,29.0 ,1.9 ,2.5 ,25.8 ,25.5 ,ND,2.5E-01,ND,2.6E-01,""
2016/8/19 1:00,30.8 ,29.9 ,30.0 ,30.5 ,29.7 ,30.0 ,30.0 ,30.4 ,29.0 ,1.9 ,2.5 ,25.8 ,25.5 ,ND,2.5E-01,ND,2.6E-01,""
2016/8/19 2:00,30.8 ,29.9 ,30.0 ,30.5 ,29.7 ,30.0 ,30.0 ,30.5 ,29.0 ,1.9 ,2.5 ,25.8 ,25.5 ,ND,2.5E-01,ND,2.6E-01,""
2016/8/19 3:00,30.8 ,29.9 ,30.0 ,30.5 ,29.7 ,30.0 ,30.0 ,30.5 ,29.1 ,1.9 ,2.5 ,25.8 ,25.5 ,ND,2.5E-01,ND,2.6E-01,""
2016/8/19 4:00,30.8 ,29.9 ,30.0 ,30.5 ,29.7 ,30.0 ,30.0 ,30.5 ,29.1 ,1.9 ,2.5 ,25.8 ,25.5 ,ND,2.5E-01,ND,2.6E-01,""
2016/8/19 5:00,30.8 ,29.9 ,30.0 ,30.5 ,29.6 ,30.0 ,30.0 ,30.5 ,29.0 ,1.9 ,2.5 ,25.8 ,25.5 ,ND,2.5E-01,ND,2.6E-01,""
2016/8/19 6:00,30.8 ,29.9 ,30.0 ,30.5 ,29.7 ,30.0 ,30.0 ,30.5 ,29.1 ,1.9 ,2.5 ,25.8 ,25.5 ,ND,2.5E-01,ND,2.6E-01,""
2016/8/19 7:00,30.8 ,29.9 ,30.0 ,30.5 ,29.7 ,30.0 ,30.0 ,30.5 ,29.1 ,1.9 ,2.5 ,25.8 ,25.5 ,ND,2.5E-01,ND,2.6E-01,""
2016/8/19 8:00,30.8 ,29.9 ,30.0 ,30.5 ,29.7 ,30.0 ,30.0 ,30.5 ,29.1 ,1.9 ,2.5 ,25.8 ,25.5 ,ND,2.5E-01,ND,2.6E-01,""
2016/8/19 9:00,30.8 ,29.9 ,30.0 ,30.5 ,29.6 ,30.0 ,30.0 ,30.5 ,29.1 ,1.9 ,2.5 ,25.8 ,25.5 ,ND,2.5E-01,ND,2.6E-01,""
2016/8/19 10:00,30.8 ,29.9 ,30.0 ,30.5 ,29.7 ,30.0 ,30.0 ,30.5 ,29.1 ,1.9 ,2.5 ,25.8 ,25.5 ,ND,2.5E-01,ND,2.6E-01,""
2016/8/19 11:00,30.8 ,30.0 ,30.0 ,30.6 ,29.7 ,30.0 ,30.0 ,30.5 ,29.1 ,1.9 ,2.5 ,25.9 ,25.6 ,ND,2.5E-01,ND,2.6E-01,""
2016/8/19 12:00,30.8 ,30.0 ,30.0 ,30.5 ,29.7 ,30.0 ,30.0 ,30.5 ,29.1 ,1.9 ,2.5 ,25.9 ,25.6 ,ND,2.5E-01,ND,2.6E-01,""
2016/8/19 13:00,30.8 ,29.9 ,30.0 ,30.6 ,29.7 ,30.0 ,30.0 ,30.5 ,29.1 ,1.9 ,2.5 ,25.9 ,25.6 ,ND,2.5E-01,ND,2.6E-01,""
2016/8/19 14:00,30.8 ,29.9 ,30.0 ,30.6 ,29.7 ,30.0 ,30.0 ,30.5 ,29.1 ,1.9 ,2.5 ,26.0 ,25.6 ,ND,2.5E-01,ND,2.6E-01,""
2016/8/19 15:00,30.8 ,29.9 ,30.0 ,30.6 ,29.7 ,30.0 ,30.0 ,30.5 ,29.1 ,1.9 ,2.5 ,26.0 ,25.6 ,ND,2.5E-01,ND,2.6E-01,""
2016/8/19 16:00,30.8 ,29.9 ,30.0 ,30.6 ,29.7 ,30.0 ,30.0 ,30.5 ,29.1 ,1.9 ,2.5 ,26.0 ,25.6 ,ND,2.5E-01,ND,2.6E-01,""
2016/8/19 17:00,30.8 ,29.9 ,30.0 ,30.6 ,29.7 ,30.0 ,30.0 ,30.5 ,29.1 ,1.9 ,2.5 ,26.0 ,25.6 ,ND,2.5E-01,ND,2.6E-01,""
2016/8/19 18:00,30.8 ,30.0 ,30.0 ,30.6 ,29.7 ,30.1 ,30.0 ,30.5 ,29.1 ,1.9 ,2.5 ,26.0 ,25.6 ,ND,2.5E-01,ND,2.6E-01,""
2016/8/19 19:00,30.8 ,30.0 ,30.0 ,30.6 ,29.7 ,30.1 ,30.0 ,30.5 ,29.1 ,1.9 ,2.5 ,26.0 ,25.6 ,ND,2.5E-01,ND,2.6E-01,""
2016/8/19 20:00,30.8 ,30.0 ,30.0 ,30.6 ,29.7 ,30.1 ,30.0 ,30.5 ,29.1 ,1.9 ,2.5 ,26.0 ,25.6 ,ND,2.5E-01,ND,2.6E-01,""
2016/8/19 21:00,30.8 ,30.0 ,30.0 ,30.6 ,29.7 ,30.0 ,30.0 ,30.5 ,29.1 ,1.9 ,2.5 ,26.0 ,25.6 ,ND,2.5E-01,ND,2.6E-01,""
2016/8/19 22:00,30.8 ,30.0 ,30.0 ,30.6 ,29.7 ,30.1 ,30.1 ,30.5 ,29.1 ,1.9 ,2.5 ,26.0 ,25.6 ,ND,2.5E-01,ND,2.6E-01,""
2016/8/19 23:00,30.8 ,30.0 ,30.0 ,30.6 ,29.7 ,30.1 ,30.0 ,30.5 ,29.1 ,1.9 ,2.5 ,26.0 ,25.6 ,ND,2.5E-01,ND,2.6E-01,""
2016/8/20 0:00,30.8 ,30.0 ,30.0 ,30.6 ,29.7 ,30.1 ,30.1 ,30.5 ,29.1 ,1.9 ,2.5 ,26.0 ,25.6 ,ND,2.5E-01,ND,2.6E-01,""
2016/8/20 1:00,30.8 ,30.0 ,30.0 ,30.6 ,29.7 ,30.1 ,30.1 ,30.5 ,29.1 ,1.9 ,2.5 ,26.0 ,25.6 ,ND,2.5E-01,ND,2.6E-01,""
2016/8/20 2:00,30.8 ,30.0 ,30.0 ,30.6 ,29.7 ,30.0 ,30.1 ,30.5 ,29.1 ,1.9 ,2.5 ,26.0 ,25.6 ,ND,2.5E-01,ND,2.6E-01,""
2016/8/20 3:00,30.8 ,30.0 ,30.0 ,30.6 ,29.7 ,30.1 ,30.1 ,30.5 ,29.1 ,1.9 ,2.5 ,25.9 ,25.6 ,ND,2.5E-01,ND,2.6E-01,""
2016/8/20 4:00,30.8 ,30.0 ,30.0 ,30.6 ,29.7 ,30.1 ,30.1 ,30.5 ,29.1 ,1.9 ,2.5 ,25.9 ,25.6 ,ND,2.5E-01,ND,2.6E-01,""
2016/8/20 5:00,30.9 ,30.0 ,30.0 ,30.6 ,29.7 ,30.1 ,30.1 ,30.5 ,29.1 ,1.9 ,2.5 ,25.9 ,25.6 ,ND,2.5E-01,ND,2.6E-01,""
2016/8/20 6:00,30.8 ,30.0 ,30.0 ,30.6 ,29.7 ,30.1 ,30.1 ,30.5 ,29.1 ,1.9 ,2.5 ,26.0 ,25.6 ,ND,2.5E-01,ND,2.6E-01,""
2016/8/20 7:00,30.9 ,30.0 ,30.0 ,30.6 ,29.8 ,30.1 ,30.1 ,30.5 ,29.1 ,1.9 ,2.5 ,25.9 ,25.6 ,ND,2.5E-01,ND,2.6E-01,""
2016/8/20 8:00,30.9 ,30.0 ,30.0 ,30.6 ,29.8 ,30.1 ,30.1 ,30.5 ,29.1 ,1.9 ,2.5 ,25.9 ,25.6 ,ND,2.5E-01,ND,2.6E-01,""
2016/8/20 9:00,30.9 ,30.0 ,30.0 ,30.6 ,29.8 ,30.1 ,30.1 ,30.5 ,29.1 ,1.9 ,2.5 ,26.0 ,25.6 ,ND,2.5E-01,ND,2.6E-01,""
2016/8/20 10:00,30.9 ,30.0 ,30.0 ,30.6 ,29.8 ,30.1 ,30.1 ,30.5 ,29.1 ,1.9 ,2.5 ,25.9 ,25.6 ,ND,2.5E-01,ND,2.6E-01,""
2016/8/20 11:00,30.9 ,30.0 ,30.0 ,30.6 ,29.8 ,30.1 ,30.1 ,30.5 ,29.1 ,1.9 ,2.5 ,26.0 ,25.6 ,ND,2.5E-01,ND,2.6E-01,""
2016/8/20 12:00,30.9 ,30.0 ,30.0 ,30.6 ,29.8 ,30.1 ,30.1 ,30.5 ,29.1 ,1.9 ,2.5 ,26.0 ,25.6 ,ND,2.5E-01,ND,2.6E-01,""
2016/8/20 13:00,30.9 ,30.0 ,30.0 ,30.6 ,29.8 ,30.1 ,30.1 ,30.5 ,29.2 ,1.9 ,2.5 ,26.0 ,25.6 ,ND,2.5E-01,ND,2.6E-01,""
2016/8/20 14:00,30.9 ,30.0 ,30.0 ,30.6 ,29.8 ,30.1 ,30.1 ,30.6 ,29.1 ,1.9 ,2.5 ,26.0 ,25.6 ,ND,2.5E-01,ND,2.6E-01,""
2016/8/20 15:00,30.9 ,30.0 ,30.0 ,30.6 ,29.8 ,30.1 ,30.1 ,30.6 ,29.2 ,1.9 ,2.5 ,26.0 ,25.7 ,ND,2.5E-01,ND,2.6E-01,""
2016/8/20 16:00,30.9 ,30.0 ,30.0 ,30.6 ,29.8 ,30.1 ,30.1 ,30.5 ,29.1 ,1.9 ,2.5 ,26.0 ,25.7 ,ND,2.5E-01,ND,2.6E-01,""
2016/8/20 17:00,30.9 ,30.0 ,30.0 ,30.6 ,29.8 ,30.1 ,30.1 ,30.6 ,29.2 ,1.9 ,2.5 ,26.0 ,25.7 ,ND,2.5E-01,ND,2.6E-01,""
2016/8/20 18:00,30.9 ,30.0 ,30.1 ,30.6 ,29.8 ,30.1 ,30.1 ,30.5 ,29.2 ,1.9 ,2.5 ,26.0 ,25.7 ,ND,2.5E-01,ND,2.6E-01,""
2016/8/20 19:00,30.9 ,30.0 ,30.0 ,30.6 ,29.8 ,30.1 ,30.1 ,30.6 ,29.2 ,1.9 ,2.5 ,26.0 ,25.7 ,ND,2.5E-01,ND,2.6E-01,""
2016/8/20 20:00,30.9 ,30.0 ,30.0 ,30.6 ,29.8 ,30.1 ,30.1 ,30.6 ,29.2 ,1.9 ,2.5 ,26.0 ,25.7 ,ND,2.5E-01,ND,2.6E-01,""
2016/8/20 21:00,30.9 ,30.1 ,30.1 ,30.6 ,29.8 ,30.1 ,30.1 ,30.6 ,29.2 ,1.9 ,2.5 ,26.0 ,25.7 ,ND,2.5E-01,ND,2.6E-01,""
2016/8/20 22:00,30.9 ,30.1 ,30.1 ,30.7 ,29.8 ,30.1 ,30.1 ,30.6 ,29.2 ,1.9 ,2.5 ,26.0 ,25.7 ,ND,2.5E-01,ND,2.6E-01,""
2016/8/20 23:00,30.9 ,30.1 ,30.1 ,30.6 ,29.8 ,30.1 ,30.2 ,30.6 ,29.2 ,1.9 ,2.5 ,26.0 ,25.7 ,ND,2.5E-01,ND,2.6E-01,""
2016/8/21 0:00,30.9 ,30.1 ,30.1 ,30.6 ,29.8 ,30.2 ,30.2 ,30.6 ,29.2 ,1.9 ,2.5 ,26.0 ,25.6 ,ND,2.5E-01,ND,2.6E-01,""
2016/8/21 1:00,30.9 ,30.1 ,30.1 ,30.6 ,29.8 ,30.1 ,30.1 ,30.6 ,29.2 ,1.9 ,2.5 ,26.0 ,25.6 ,ND,2.5E-01,ND,2.6E-01,""
2016/8/21 2:00,30.9 ,30.1 ,30.1 ,30.7 ,29.8 ,30.2 ,30.2 ,30.6 ,29.2 ,1.9 ,2.5 ,26.0 ,25.7 ,ND,2.5E-01,ND,2.6E-01,""
2016/8/21 3:00,31.0 ,30.1 ,30.1 ,30.7 ,29.8 ,30.1 ,30.2 ,30.6 ,29.2 ,1.9 ,2.5 ,26.0 ,25.6 ,ND,2.5E-01,ND,2.6E-01,""
2016/8/21 4:00,30.9 ,30.1 ,30.1 ,30.7 ,29.8 ,30.2 ,30.2 ,30.6 ,29.2 ,1.9 ,2.5 ,26.0 ,25.7 ,ND,2.5E-01,ND,2.6E-01,""
2016/8/21 5:00,31.0 ,30.1 ,30.1 ,30.7 ,29.8 ,30.2 ,30.2 ,30.6 ,29.2 ,1.9 ,2.5 ,26.0 ,25.6 ,ND,2.5E-01,ND,2.6E-01,""
2016/8/21 6:00,31.0 ,30.1 ,30.1 ,30.7 ,29.8 ,30.2 ,30.2 ,30.6 ,29.2 ,1.9 ,2.5 ,26.0 ,25.6 ,ND,2.5E-01,ND,2.6E-01,""
2016/8/21 7:00,31.0 ,30.1 ,30.1 ,30.7 ,29.8 ,30.2 ,30.2 ,30.6 ,29.2 ,1.9 ,2.5 ,26.0 ,25.6 ,ND,2.5E-01,ND,2.6E-01,""
2016/8/21 8:00,31.0 ,30.1 ,30.1 ,30.7 ,29.8 ,30.2 ,30.2 ,30.6 ,29.2 ,1.9 ,2.5 ,26.0 ,25.6 ,ND,2.5E-01,ND,2.6E-01,""
2016/8/21 9:00,31.0 ,30.1 ,30.1 ,30.7 ,29.8 ,30.2 ,30.2 ,30.6 ,29.2 ,1.9 ,2.5 ,26.0 ,25.6 ,ND,2.5E-01,ND,2.6E-01,""
2016/8/21 10:00,31.0 ,30.1 ,30.1 ,30.7 ,29.8 ,30.2 ,30.2 ,30.6 ,29.2 ,1.9 ,2.5 ,26.0 ,25.6 ,ND,2.5E-01,ND,2.6E-01,""
2016/8/21 11:00,31.0 ,30.1 ,30.1 ,30.7 ,29.8 ,30.2 ,30.2 ,30.6 ,29.2 ,1.9 ,2.5 ,26.0 ,25.6 ,ND,2.5E-01,ND,2.6E-01,""
2016/8/21 12:00,31.0 ,30.1 ,30.1 ,30.7 ,29.8 ,30.2 ,30.1 ,30.6 ,29.2 ,1.9 ,2.5 ,26.0 ,25.7 ,ND,2.5E-01,ND,2.6E-01,""
2016/8/21 13:00,31.0 ,30.1 ,30.1 ,30.7 ,29.8 ,30.2 ,30.2 ,30.6 ,29.2 ,1.9 ,2.5 ,26.0 ,25.7 ,ND,2.5E-01,ND,2.6E-01,""
2016/8/21 14:00,31.0 ,30.1 ,30.1 ,30.7 ,29.8 ,30.2 ,30.1 ,30.6 ,29.2 ,1.9 ,2.5 ,26.1 ,25.8 ,ND,2.5E-01,ND,2.6E-01,""
2016/8/21 15:00,31.0 ,30.1 ,30.1 ,30.7 ,29.8 ,30.2 ,30.1 ,30.6 ,29.2 ,1.9 ,2.5 ,26.1 ,25.8 ,ND,2.5E-01,ND,2.6E-01,""
2016/8/21 16:00,31.0 ,30.1 ,30.1 ,30.7 ,29.8 ,30.2 ,30.2 ,30.6 ,29.2 ,1.9 ,2.5 ,26.1 ,25.8 ,ND,2.5E-01,ND,2.6E-01,""
2016/8/21 17:00,31.0 ,30.1 ,30.1 ,30.7 ,29.8 ,30.2 ,30.1 ,30.6 ,29.2 ,1.9 ,2.5 ,26.1 ,25.8 ,ND,2.5E-01,ND,2.6E-01,""
2016/8/21 18:00,31.0 ,30.1 ,30.1 ,30.7 ,29.9 ,30.2 ,30.2 ,30.6 ,29.3 ,1.9 ,2.5 ,26.1 ,25.8 ,ND,2.5E-01,ND,2.6E-01,""
2016/8/21 19:00,31.0 ,30.1 ,30.1 ,30.7 ,29.9 ,30.3 ,30.2 ,30.6 ,29.2 ,1.9 ,2.5 ,26.1 ,25.8 ,ND,2.5E-01,ND,2.6E-01,""
2016/8/21 20:00,31.0 ,30.1 ,30.1 ,30.8 ,29.9 ,30.3 ,30.2 ,30.6 ,29.3 ,1.9 ,2.5 ,26.1 ,25.8 ,ND,2.5E-01,ND,2.6E-01,""
2016/8/21 21:00,31.0 ,30.1 ,30.1 ,30.8 ,29.9 ,30.3 ,30.1 ,30.6 ,29.3 ,1.9 ,2.5 ,26.1 ,25.8 ,ND,2.5E-01,ND,2.6E-01,""
2016/8/21 22:00,31.0 ,30.1 ,30.1 ,30.7 ,29.9 ,30.3 ,30.2 ,30.6 ,29.2 ,1.9 ,2.5 ,26.1 ,25.8 ,ND,2.5E-01,ND,2.6E-01,""
2016/8/21 23:00,31.0 ,30.1 ,30.1 ,30.7 ,29.9 ,30.3 ,30.2 ,30.6 ,29.3 ,1.9 ,2.5 ,26.1 ,25.8 ,ND,2.5E-01,ND,2.6E-01,""
2016/8/22 0:00,31.0 ,30.1 ,30.1 ,30.8 ,29.9 ,30.3 ,30.1 ,30.6 ,29.3 ,1.9 ,2.5 ,26.1 ,25.8 ,ND,2.5E-01,ND,2.6E-01,""
2016/8/22 1:00,31.0 ,30.1 ,30.1 ,30.8 ,29.9 ,30.3 ,30.2 ,30.7 ,29.3 ,1.9 ,2.5 ,26.1 ,25.8 ,ND,2.5E-01,ND,2.6E-01,""
2016/8/22 2:00,31.0 ,30.2 ,30.1 ,30.8 ,29.9 ,30.3 ,30.2 ,30.7 ,29.3 ,1.9 ,2.5 ,26.1 ,25.8 ,ND,2.5E-01,ND,2.6E-01,""
2016/8/22 3:00,31.0 ,30.2 ,30.1 ,30.8 ,29.9 ,30.3 ,30.2 ,30.6 ,29.3 ,1.9 ,2.5 ,26.1 ,25.8 ,ND,2.5E-01,ND,2.6E-01,""
2016/8/22 4:00,31.0 ,30.2 ,30.1 ,30.8 ,29.9 ,30.3 ,30.2 ,30.7 ,29.3 ,1.9 ,2.5 ,26.1 ,25.8 ,ND,2.5E-01,ND,2.6E-01,""
2016/8/22 5:00,31.0 ,30.2 ,30.1 ,30.8 ,29.9 ,30.3 ,30.1 ,30.7 ,29.3 ,1.9 ,2.5 ,26.1 ,25.8 ,ND,2.5E-01,ND,2.6E-01,""
2016/8/22 6:00,31.0 ,30.2 ,30.1 ,30.8 ,30.0 ,30.3 ,30.2 ,30.7 ,29.3 ,1.9 ,2.5 ,26.1 ,25.8 ,ND,2.5E-01,ND,2.6E-01,""
2016/8/22 7:00,31.0 ,30.2 ,30.1 ,30.8 ,29.9 ,30.3 ,30.2 ,30.7 ,29.3 ,1.9 ,2.5 ,26.1 ,25.8 ,ND,2.5E-01,ND,2.6E-01,""
2016/8/22 8:00,31.0 ,30.2 ,30.1 ,30.8 ,30.0 ,30.3 ,30.2 ,30.7 ,29.3 ,1.9 ,2.5 ,26.1 ,25.8 ,ND,2.5E-01,ND,2.6E-01,""
2016/8/22 9:00,31.0 ,30.2 ,30.1 ,30.8 ,29.9 ,30.3 ,30.2 ,30.7 ,29.3 ,1.9 ,2.5 ,26.1 ,25.8 ,ND,2.5E-01,ND,2.6E-01,""
2016/8/22 10:00,31.0 ,30.1 ,30.2 ,30.8 ,29.9 ,30.3 ,30.2 ,30.7 ,29.3 ,1.9 ,2.5 ,26.1 ,25.8 ,ND,2.5E-01,ND,2.6E-01,""
2016/8/22 11:00,31.0 ,30.2 ,30.2 ,30.8 ,29.9 ,30.3 ,30.2 ,30.7 ,29.3 ,1.9 ,2.5 ,26.1 ,25.8 ,ND,2.5E-01,ND,2.6E-01,""
2016/8/22 12:00,31.0 ,30.2 ,30.1 ,30.8 ,30.0 ,30.3 ,30.2 ,30.7 ,29.3 ,1.9 ,2.5 ,26.1 ,25.8 ,ND,2.5E-01,ND,2.6E-01,""
2016/8/22 13:00,31.1 ,30.2 ,30.2 ,30.8 ,30.0 ,30.3 ,30.2 ,30.7 ,29.3 ,1.9 ,2.4 ,26.1 ,25.8 ,ND,2.5E-01,ND,2.6E-01,""
2016/8/22 14:00,31.1 ,30.2 ,30.1 ,30.9 ,30.0 ,30.3 ,30.2 ,30.7 ,29.4 ,1.9 ,2.5 ,26.1 ,25.8 ,ND,2.5E-01,ND,2.6E-01,""
2016/8/22 15:00,31.1 ,30.2 ,30.2 ,30.9 ,30.0 ,30.3 ,30.2 ,30.7 ,29.4 ,1.9 ,2.5 ,26.1 ,25.8 ,ND,2.5E-01,ND,2.6E-01,""
2016/8/22 16:00,31.1 ,30.2 ,30.2 ,30.9 ,30.0 ,30.4 ,30.2 ,30.7 ,29.4 ,1.9 ,2.4 ,26.1 ,25.8 ,ND,2.5E-01,ND,2.6E-01,""
2016/8/22 17:00,31.1 ,30.2 ,30.2 ,30.9 ,30.0 ,30.4 ,30.2 ,30.7 ,29.4 ,1.9 ,2.5 ,26.1 ,25.8 ,ND,2.5E-01,ND,2.6E-01,""
2016/8/22 18:00,31.1 ,30.2 ,30.2 ,30.9 ,30.0 ,30.3 ,30.2 ,30.7 ,29.4 ,1.9 ,2.5 ,26.1 ,25.8 ,ND,2.5E-01,ND,2.6E-01,""
2016/8/22 19:00,31.1 ,30.2 ,30.2 ,30.8 ,29.9 ,30.3 ,30.2 ,30.7 ,29.4 ,1.9 ,2.5 ,26.1 ,25.8 ,ND,2.5E-01,ND,2.6E-01,""
2016/8/22 20:00,31.1 ,30.2 ,30.2 ,30.8 ,29.9 ,30.3 ,30.2 ,30.7 ,29.4 ,1.9 ,2.5 ,26.1 ,25.7 ,ND,2.5E-01,ND,2.6E-01,""
2016/8/22 21:00,31.1 ,30.2 ,30.2 ,30.9 ,30.0 ,30.3 ,30.2 ,30.7 ,29.4 ,1.9 ,2.5 ,26.0 ,25.7 ,ND,2.5E-01,ND,2.6E-01,""
2016/8/22 22:00,31.1 ,30.2 ,30.2 ,30.8 ,29.9 ,30.3 ,30.2 ,30.7 ,29.3 ,1.9 ,2.5 ,26.0 ,25.7 ,ND,2.5E-01,ND,2.6E-01,""
2016/8/22 23:00,31.1 ,30.2 ,30.2 ,30.9 ,30.0 ,30.3 ,30.2 ,30.7 ,29.3 ,1.9 ,2.5 ,26.0 ,25.6 ,ND,2.5E-01,ND,2.6E-01,""
2016/8/23 0:00,31.1 ,30.2 ,30.2 ,30.9 ,30.0 ,30.4 ,30.2 ,30.7 ,29.3 ,1.9 ,2.5 ,26.0 ,25.6 ,ND,2.5E-01,ND,2.6E-01,""
2016/8/23 1:00,31.1 ,30.2 ,30.1 ,30.8 ,30.0 ,30.3 ,30.2 ,30.7 ,29.3 ,1.9 ,2.5 ,26.0 ,25.6 ,ND,2.5E-01,ND,2.6E-01,""
2016/8/23 2:00,31.1 ,30.2 ,30.2 ,30.9 ,30.0 ,30.4 ,30.2 ,30.7 ,29.3 ,1.9 ,2.5 ,26.0 ,25.6 ,ND,2.5E-01,ND,2.6E-01,""
2016/8/23 3:00,31.1 ,30.2 ,30.2 ,30.8 ,29.9 ,30.3 ,30.2 ,30.7 ,29.3 ,1.9 ,2.5 ,26.0 ,25.6 ,ND,2.5E-01,ND,2.6E-01,""
2016/8/23 4:00,31.1 ,30.2 ,30.2 ,30.8 ,29.9 ,30.3 ,30.2 ,30.7 ,29.3 ,1.9 ,2.5 ,26.0 ,25.6 ,ND,2.5E-01,ND,2.6E-01,""
2016/8/23 5:00,31.1 ,30.2 ,30.2 ,30.9 ,29.9 ,30.3 ,30.2 ,30.7 ,29.3 ,1.9 ,2.5 ,26.0 ,25.6 ,ND,2.5E-01,ND,2.6E-01,""
2016/8/23 6:00,31.1 ,30.2 ,30.2 ,30.9 ,29.9 ,30.3 ,30.2 ,30.7 ,29.3 ,1.9 ,2.5 ,26.0 ,25.6 ,ND,2.5E-01,ND,2.6E-01,""
2016/8/23 7:00,31.1 ,30.2 ,30.2 ,30.8 ,29.9 ,30.3 ,30.2 ,30.7 ,29.3 ,1.9 ,2.5 ,25.9 ,25.6 ,ND,2.5E-01,ND,2.6E-01,""
2016/8/23 8:00,31.1 ,30.2 ,30.2 ,30.9 ,29.9 ,30.3 ,30.2 ,30.7 ,29.3 ,1.9 ,2.5 ,26.0 ,25.6 ,ND,2.5E-01,ND,2.6E-01,""
2016/8/23 9:00,31.0 ,30.2 ,30.2 ,30.8 ,29.9 ,30.3 ,30.2 ,30.7 ,29.3 ,1.9 ,2.5 ,25.9 ,25.6 ,ND,2.5E-01,ND,2.6E-01,""
2016/8/23 10:00,31.0 ,30.1 ,30.1 ,30.9 ,29.9 ,30.3 ,30.2 ,30.7 ,29.3 ,1.9 ,2.5 ,26.0 ,25.6 ,ND,2.5E-01,ND,2.6E-01,""
2016/8/23 11:00,31.1 ,30.2 ,30.2 ,30.9 ,29.9 ,30.3 ,30.1 ,30.7 ,29.3 ,1.9 ,2.5 ,26.0 ,25.6 ,ND,2.5E-01,ND,2.6E-01,""
2016/8/23 12:00,31.1 ,30.2 ,30.2 ,30.9 ,29.9 ,30.3 ,30.2 ,30.7 ,29.3 ,1.9 ,2.5 ,26.0 ,25.6 ,ND,2.5E-01,ND,2.6E-01,""
2016/8/23 13:00,31.0 ,30.1 ,30.1 ,30.9 ,29.9 ,30.3 ,30.2 ,30.7 ,29.3 ,1.9 ,2.5 ,26.0 ,25.6 ,ND,2.5E-01,ND,2.6E-01,""
2016/8/23 14:00,31.1 ,30.1 ,30.1 ,30.9 ,29.9 ,30.3 ,30.2 ,30.7 ,29.3 ,1.9 ,2.5 ,26.0 ,25.6 ,ND,2.5E-01,ND,2.6E-01,""
2016/8/23 15:00,31.1 ,30.2 ,30.2 ,30.9 ,29.9 ,30.3 ,30.2 ,30.7 ,29.3 ,1.9 ,2.5 ,26.0 ,25.6 ,ND,2.5E-01,ND,2.6E-01,""
2016/8/23 16:00,31.1 ,30.2 ,30.1 ,30.9 ,29.9 ,30.3 ,30.2 ,30.7 ,29.3 ,1.9 ,2.5 ,26.0 ,25.6 ,ND,2.5E-01,ND,2.6E-01,""
2016/8/23 17:00,31.1 ,30.2 ,30.2 ,30.9 ,29.9 ,30.3 ,30.2 ,30.7 ,29.3 ,1.9 ,2.5 ,26.0 ,25.6 ,ND,2.5E-01,ND,2.6E-01,""
2016/8/23 18:00,31.1 ,30.1 ,30.1 ,30.9 ,29.9 ,30.3 ,30.2 ,30.7 ,29.3 ,1.9 ,2.5 ,26.0 ,25.6 ,ND,2.5E-01,ND,2.6E-01,""
2016/8/23 19:00,31.1 ,30.2 ,30.2 ,30.8 ,29.9 ,30.3 ,30.2 ,30.7 ,29.3 ,1.9 ,2.5 ,26.0 ,25.6 ,ND,2.5E-01,ND,2.6E-01,""
2016/8/23 20:00,31.1 ,30.1 ,30.2 ,30.8 ,29.9 ,30.3 ,30.2 ,30.7 ,29.3 ,1.9 ,2.5 ,26.0 ,25.6 ,ND,2.5E-01,ND,2.6E-01,""
2016/8/23 21:00,31.1 ,30.2 ,30.2 ,30.9 ,29.9 ,30.3 ,30.2 ,30.7 ,29.3 ,1.9 ,2.5 ,26.0 ,25.6 ,ND,2.5E-01,ND,2.6E-01,""
2016/8/23 22:00,31.1 ,30.2 ,30.2 ,30.9 ,29.9 ,30.3 ,30.2 ,30.7 ,29.3 ,1.9 ,2.5 ,26.0 ,25.6 ,ND,2.5E-01,ND,2.6E-01,""
2016/8/23 23:00,31.1 ,30.2 ,30.2 ,30.9 ,29.9 ,30.3 ,30.2 ,30.7 ,29.3 ,1.9 ,2.5 ,26.0 ,25.6 ,ND,2.5E-01,ND,2.6E-01,""
2016/8/24 0:00,31.1 ,30.2 ,30.2 ,30.9 ,30.0 ,30.3 ,30.2 ,30.7 ,29.3 ,1.9 ,2.5 ,26.0 ,25.6 ,ND,2.5E-01,ND,2.6E-01,""
2016/8/24 1:00,31.1 ,30.2 ,30.2 ,30.9 ,29.9 ,30.3 ,30.2 ,30.7 ,29.3 ,1.9 ,2.5 ,26.0 ,25.6 ,ND,2.5E-01,ND,2.6E-01,""
2016/8/24 2:00,31.1 ,30.2 ,30.2 ,30.9 ,30.0 ,30.4 ,30.2 ,30.7 ,29.3 ,1.9 ,2.5 ,26.0 ,25.6 ,ND,2.5E-01,ND,2.6E-01,""
2016/8/24 3:00,31.1 ,30.2 ,30.2 ,30.9 ,29.9 ,30.3 ,30.2 ,30.7 ,29.3 ,1.9 ,2.5 ,26.0 ,25.6 ,ND,2.5E-01,ND,2.6E-01,""
2016/8/24 4:00,31.1 ,30.2 ,30.2 ,30.9 ,29.9 ,30.3 ,30.2 ,30.7 ,29.3 ,1.9 ,2.5 ,25.9 ,25.6 ,ND,2.5E-01,ND,2.6E-01,""
2016/8/24 5:00,31.1 ,30.2 ,30.2 ,30.9 ,30.0 ,30.3 ,30.2 ,30.7 ,29.3 ,1.9 ,2.5 ,25.9 ,25.6 ,ND,2.5E-01,ND,2.6E-01,""
2016/8/24 6:00,31.1 ,30.2 ,30.2 ,30.9 ,30.0 ,30.3 ,30.2 ,30.7 ,29.3 ,1.9 ,2.5 ,25.9 ,25.6 ,ND,2.5E-01,ND,2.6E-01,""
2016/8/24 7:00,31.1 ,30.2 ,30.2 ,30.9 ,30.0 ,30.4 ,30.2 ,30.7 ,29.3 ,1.9 ,2.5 ,25.9 ,25.6 ,ND,2.5E-01,ND,2.6E-01,""
2016/8/24 8:00,31.1 ,30.2 ,30.2 ,30.9 ,30.0 ,30.4 ,30.2 ,30.7 ,29.3 ,1.9 ,2.5 ,25.9 ,25.6 ,ND,2.5E-01,ND,2.6E-01,""
2016/8/24 9:00,31.1 ,30.2 ,30.2 ,30.9 ,30.0 ,30.4 ,30.2 ,30.7 ,29.3 ,1.9 ,2.5 ,25.9 ,25.6 ,ND,2.5E-01,ND,2.6E-01,""
2016/8/24 10:00,31.1 ,30.2 ,30.2 ,30.9 ,30.0 ,30.3 ,30.2 ,30.7 ,29.3 ,1.9 ,2.5 ,25.9 ,25.6 ,ND,2.5E-01,ND,2.6E-01,""
2016/8/24 11:00,31.1 ,30.2 ,30.2 ,30.9 ,30.0 ,30.4 ,30.2 ,30.7 ,29.3 ,1.9 ,2.5 ,25.9 ,25.6 ,ND,2.5E-01,ND,2.6E-01,""
2016/8/24 12:00,31.1 ,30.2 ,30.2 ,30.9 ,30.0 ,30.4 ,30.2 ,30.8 ,29.3 ,1.8 ,2.5 ,25.9 ,25.6 ,ND,2.5E-01,ND,2.6E-01,""
2016/8/24 13:00,31.1 ,30.2 ,30.2 ,30.9 ,30.0 ,30.3 ,30.2 ,30.8 ,29.3 ,1.9 ,2.5 ,26.0 ,25.6 ,ND,2.5E-01,ND,2.6E-01,""
2016/8/24 14:00,31.1 ,30.2 ,30.2 ,30.9 ,30.0 ,30.4 ,30.2 ,30.8 ,29.3 ,1.9 ,2.5 ,26.0 ,25.6 ,ND,2.5E-01,ND,2.6E-01,""
2016/8/24 15:00,31.1 ,30.2 ,30.2 ,30.9 ,30.0 ,30.4 ,30.3 ,30.8 ,29.3 ,1.9 ,2.5 ,26.0 ,25.6 ,ND,2.5E-01,ND,2.6E-01,""
2016/8/24 16:00,31.1 ,30.2 ,30.2 ,30.9 ,30.0 ,30.4 ,30.2 ,30.8 ,29.4 ,1.9 ,2.5 ,26.0 ,25.6 ,ND,2.5E-01,ND,2.6E-01,""
2016/8/24 17:00,31.1 ,30.2 ,30.2 ,30.9 ,30.0 ,30.4 ,30.2 ,30.8 ,29.4 ,1.9 ,2.5 ,26.0 ,25.6 ,ND,2.5E-01,ND,2.6E-01,""
2016/8/24 18:00,31.1 ,30.2 ,30.2 ,30.9 ,30.0 ,30.4 ,30.3 ,30.8 ,29.3 ,1.9 ,2.5 ,26.0 ,25.6 ,ND,2.5E-01,ND,2.6E-01,""
2016/8/24 19:00,31.2 ,30.2 ,30.2 ,30.9 ,30.0 ,30.4 ,30.3 ,30.8 ,29.3 ,1.9 ,2.5 ,26.0 ,25.6 ,ND,2.5E-01,ND,2.6E-01,""
2016/8/24 20:00,31.1 ,30.2 ,30.2 ,30.9 ,30.0 ,30.4 ,30.3 ,30.8 ,29.3 ,1.9 ,2.5 ,26.0 ,25.6 ,ND,2.5E-01,ND,2.6E-01,""
2016/8/24 21:00,31.2 ,30.2 ,30.2 ,30.9 ,30.0 ,30.4 ,30.3 ,30.8 ,29.4 ,1.9 ,2.5 ,26.0 ,25.6 ,ND,2.5E-01,ND,2.6E-01,""
2016/8/24 22:00,31.1 ,30.2 ,30.2 ,30.9 ,30.0 ,30.4 ,30.3 ,30.8 ,29.4 ,1.9 ,2.5 ,26.0 ,25.6 ,ND,2.5E-01,ND,2.6E-01,""
2016/8/24 23:00,31.2 ,30.3 ,30.2 ,31.0 ,30.0 ,30.4 ,30.3 ,30.8 ,29.4 ,1.9 ,2.5 ,26.0 ,25.6 ,ND,2.5E-01,ND,2.6E-01,""
2016/8/25 0:00,31.1 ,30.2 ,30.2 ,31.0 ,30.0 ,30.4 ,30.2 ,30.8 ,29.4 ,1.9 ,2.5 ,26.0 ,25.6 ,ND,2.5E-01,ND,2.6E-01,""
2016/8/25 1:00,31.1 ,30.2 ,30.2 ,30.9 ,30.0 ,30.4 ,30.3 ,30.8 ,29.4 ,1.9 ,2.5 ,26.0 ,25.6 ,ND,2.5E-01,ND,2.6E-01,""
2016/8/25 2:00,31.2 ,30.2 ,30.2 ,30.9 ,30.0 ,30.4 ,30.3 ,30.8 ,29.4 ,1.9 ,2.5 ,26.0 ,25.6 ,ND,2.5E-01,ND,2.6E-01,""
2016/8/25 3:00,31.2 ,30.3 ,30.2 ,30.9 ,30.0 ,30.4 ,30.3 ,30.8 ,29.4 ,1.9 ,2.4 ,26.0 ,25.6 ,ND,2.5E-01,ND,2.6E-01,""
2016/8/25 4:00,31.2 ,30.3 ,30.2 ,31.0 ,30.0 ,30.4 ,30.3 ,30.8 ,29.4 ,1.9 ,2.5 ,26.0 ,25.6 ,ND,2.5E-01,ND,2.6E-01,""
2016/8/25 5:00,31.2 ,30.3 ,30.2 ,31.0 ,30.1 ,30.4 ,30.3 ,30.8 ,29.4 ,1.9 ,2.4 ,25.9 ,25.6 ,ND,2.5E-01,ND,2.6E-01,""
2016/8/25 6:00,31.2 ,30.3 ,30.2 ,31.0 ,30.0 ,30.4 ,30.3 ,30.8 ,29.4 ,1.9 ,2.5 ,25.9 ,25.6 ,ND,2.5E-01,ND,2.6E-01,""
2016/8/25 7:00,31.2 ,30.3 ,30.2 ,30.9 ,30.0 ,30.4 ,30.3 ,30.8 ,29.3 ,1.9 ,2.4 ,25.9 ,25.6 ,ND,2.5E-01,ND,2.6E-01,""
2016/8/25 8:00,31.2 ,30.3 ,30.2 ,30.9 ,30.1 ,30.4 ,30.3 ,30.8 ,29.4 ,1.8 ,2.4 ,25.9 ,25.6 ,ND,2.5E-01,ND,2.6E-01,""
2016/8/25 9:00,31.2 ,30.3 ,30.2 ,31.0 ,30.1 ,30.5 ,30.3 ,30.8 ,29.4 ,1.8 ,2.4 ,26.0 ,25.6 ,ND,2.5E-01,ND,2.6E-01,""
2016/8/25 10:00,31.2 ,30.3 ,30.2 ,30.9 ,30.0 ,30.4 ,30.3 ,30.8 ,29.4 ,1.8 ,2.5 ,26.0 ,25.6 ,ND,2.5E-01,ND,2.6E-01,""
2016/8/25 11:00,31.2 ,30.3 ,30.3 ,31.0 ,30.1 ,30.5 ,30.3 ,30.8 ,29.4 ,1.9 ,2.5 ,26.0 ,25.6 ,ND,2.5E-01,ND,2.6E-01,""
2016/8/25 12:00,31.2 ,30.3 ,30.3 ,30.9 ,30.1 ,30.4 ,30.3 ,30.8 ,29.4 ,1.8 ,2.4 ,26.0 ,25.6 ,ND,2.5E-01,ND,2.6E-01,""
2016/8/25 13:00,31.2 ,30.3 ,30.3 ,30.9 ,30.1 ,30.4 ,30.3 ,30.8 ,29.4 ,1.9 ,2.5 ,26.0 ,25.7 ,ND,2.5E-01,ND,2.6E-01,""
2016/8/25 14:00,31.2 ,30.3 ,30.3 ,30.9 ,30.0 ,30.4 ,30.3 ,30.8 ,29.4 ,1.9 ,2.5 ,26.0 ,25.7 ,ND,2.5E-01,ND,2.6E-01,""
2016/8/25 15:00,31.2 ,30.3 ,30.3 ,30.9 ,30.1 ,30.4 ,30.3 ,30.8 ,29.4 ,1.9 ,2.5 ,26.0 ,25.7 ,ND,2.5E-01,ND,2.6E-01,""
2016/8/25 16:00,31.2 ,30.3 ,30.3 ,30.9 ,30.1 ,30.4 ,30.3 ,30.9 ,29.4 ,1.9 ,2.5 ,26.0 ,25.7 ,ND,2.5E-01,ND,2.6E-01,""
2016/8/25 17:00,31.2 ,30.3 ,30.3 ,30.9 ,30.1 ,30.4 ,30.3 ,30.8 ,29.4 ,1.9 ,2.5 ,26.0 ,25.7 ,ND,2.5E-01,ND,2.6E-01,""
2016/8/25 18:00,31.2 ,30.3 ,30.3 ,31.0 ,30.1 ,30.4 ,30.3 ,30.8 ,29.4 ,1.9 ,2.5 ,26.1 ,25.7 ,ND,2.5E-01,ND,2.6E-01,""
2016/8/25 19:00,31.2 ,30.3 ,30.3 ,30.9 ,30.1 ,30.4 ,30.4 ,30.9 ,29.4 ,1.9 ,2.5 ,26.0 ,25.7 ,ND,2.5E-01,ND,2.6E-01,""
2016/8/25 20:00,31.2 ,30.3 ,30.3 ,30.9 ,30.1 ,30.4 ,30.4 ,30.8 ,29.4 ,1.8 ,2.5 ,26.0 ,25.7 ,ND,2.5E-01,ND,2.6E-01,""
2016/8/25 21:00,31.2 ,30.3 ,30.3 ,30.9 ,30.1 ,30.4 ,30.4 ,30.9 ,29.4 ,1.9 ,2.5 ,26.0 ,25.7 ,ND,2.5E-01,ND,2.6E-01,""
2016/8/25 22:00,31.2 ,30.3 ,30.3 ,30.9 ,30.1 ,30.4 ,30.4 ,30.9 ,29.4 ,1.9 ,2.5 ,26.0 ,25.7 ,ND,2.5E-01,ND,2.6E-01,""
2016/8/25 23:00,31.2 ,30.3 ,30.3 ,31.0 ,30.1 ,30.4 ,30.4 ,30.9 ,29.4 ,1.9 ,2.5 ,26.0 ,25.7 ,ND,2.5E-01,ND,2.6E-01,""
2016/8/26 0:00,31.2 ,30.3 ,30.3 ,30.9 ,30.1 ,30.4 ,30.4 ,30.9 ,29.4 ,1.9 ,2.5 ,26.0 ,25.6 ,ND,2.5E-01,ND,2.6E-01,""
2016/8/26 1:00,31.2 ,30.3 ,30.3 ,31.0 ,30.1 ,30.4 ,30.4 ,30.9 ,29.4 ,1.9 ,2.5 ,26.0 ,25.6 ,ND,2.5E-01,ND,2.6E-01,""
2016/8/26 2:00,31.3 ,30.3 ,30.3 ,30.9 ,30.1 ,30.4 ,30.4 ,30.9 ,29.4 ,1.9 ,2.5 ,26.0 ,25.6 ,ND,2.5E-01,ND,2.6E-01,""
2016/8/26 3:00,31.3 ,30.3 ,30.3 ,30.9 ,30.1 ,30.4 ,30.4 ,30.9 ,29.4 ,1.9 ,2.5 ,26.0 ,25.6 ,ND,2.5E-01,ND,2.6E-01,""
2016/8/26 4:00,31.3 ,30.3 ,30.3 ,30.9 ,30.1 ,30.4 ,30.4 ,30.9 ,29.4 ,1.9 ,2.5 ,26.0 ,25.6 ,ND,2.5E-01,ND,2.7E-01,""
2016/8/26 5:00,31.3 ,30.3 ,30.3 ,31.0 ,30.1 ,30.4 ,30.4 ,30.9 ,29.4 ,1.9 ,2.5 ,25.9 ,25.6 ,ND,2.5E-01,ND,2.6E-01,""
2016/8/26 6:00,31.3 ,30.3 ,30.3 ,31.0 ,30.1 ,30.4 ,30.4 ,30.9 ,29.4 ,1.9 ,2.5 ,25.9 ,25.6 ,ND,2.5E-01,ND,2.6E-01,""
2016/8/26 7:00,31.3 ,30.3 ,30.3 ,31.0 ,30.1 ,30.4 ,30.4 ,30.9 ,29.4 ,1.9 ,2.5 ,26.0 ,25.6 ,ND,2.5E-01,ND,2.6E-01,""
2016/8/26 8:00,31.3 ,30.4 ,30.3 ,31.0 ,30.1 ,30.4 ,30.4 ,30.9 ,29.5 ,1.9 ,2.5 ,25.9 ,25.6 ,ND,2.5E-01,ND,2.6E-01,""
2016/8/26 9:00,31.3 ,30.4 ,30.3 ,31.0 ,30.1 ,30.4 ,30.4 ,30.9 ,29.4 ,1.9 ,2.5 ,26.0 ,25.6 ,ND,2.5E-01,ND,2.6E-01,""
2016/8/26 10:00,31.3 ,30.4 ,30.3 ,31.0 ,30.1 ,30.4 ,30.4 ,30.9 ,29.4 ,1.9 ,2.5 ,26.0 ,25.6 ,ND,2.5E-01,ND,2.6E-01,""
2016/8/26 11:00,31.3 ,30.3 ,30.3 ,31.0 ,30.1 ,30.4 ,30.4 ,30.9 ,29.4 ,1.9 ,2.5 ,26.0 ,25.6 ,ND,2.5E-01,ND,2.6E-01,""
2016/8/26 12:00,31.3 ,30.4 ,30.3 ,31.0 ,30.1 ,30.4 ,30.4 ,30.9 ,29.5 ,1.9 ,2.5 ,26.0 ,25.6 ,ND,2.5E-01,ND,2.6E-01,""
2016/8/26 13:00,31.3 ,30.4 ,30.3 ,31.0 ,30.1 ,30.4 ,30.4 ,30.9 ,29.5 ,1.9 ,2.5 ,26.0 ,25.6 ,ND,2.5E-01,ND,2.6E-01,""
2016/8/26 14:00,31.3 ,30.4 ,30.3 ,31.0 ,30.2 ,30.5 ,30.5 ,30.9 ,29.5 ,1.9 ,2.5 ,26.0 ,25.6 ,ND,2.5E-01,ND,2.6E-01,""
2016/8/26 15:00,31.3 ,30.4 ,30.3 ,31.0 ,30.1 ,30.4 ,30.4 ,30.9 ,29.4 ,1.9 ,2.5 ,26.0 ,25.7 ,ND,2.5E-01,ND,2.6E-01,""
2016/8/26 16:00,31.3 ,30.3 ,30.3 ,31.0 ,30.1 ,30.5 ,30.5 ,30.9 ,29.5 ,1.9 ,2.5 ,26.0 ,25.7 ,ND,2.5E-01,ND,2.6E-01,""
2016/8/26 17:00,31.3 ,30.3 ,30.3 ,31.0 ,30.1 ,30.5 ,30.5 ,30.9 ,29.5 ,1.9 ,2.5 ,26.0 ,25.7 ,ND,2.5E-01,ND,2.6E-01,""
2016/8/26 18:00,31.3 ,30.3 ,30.3 ,31.0 ,30.1 ,30.4 ,30.5 ,30.9 ,29.4 ,1.9 ,2.5 ,26.0 ,25.7 ,ND,2.5E-01,ND,2.6E-01,""
2016/8/26 19:00,31.3 ,30.3 ,30.3 ,31.0 ,30.1 ,30.4 ,30.5 ,30.9 ,29.5 ,1.9 ,2.5 ,26.0 ,25.7 ,ND,2.5E-01,ND,2.6E-01,""
2016/8/26 20:00,31.3 ,30.3 ,30.3 ,31.0 ,30.1 ,30.4 ,30.5 ,30.9 ,29.5 ,1.9 ,2.5 ,26.0 ,25.7 ,ND,2.5E-01,ND,2.6E-01,""
2016/8/26 21:00,31.3 ,30.3 ,30.3 ,31.0 ,30.1 ,30.4 ,30.5 ,30.9 ,29.5 ,1.9 ,2.5 ,26.0 ,25.7 ,ND,2.5E-01,ND,2.6E-01,""
2016/8/26 22:00,31.3 ,30.3 ,30.3 ,31.0 ,30.2 ,30.5 ,30.5 ,30.9 ,29.5 ,1.9 ,2.5 ,26.0 ,25.6 ,ND,2.5E-01,ND,2.6E-01,""
2016/8/26 23:00,31.3 ,30.3 ,30.3 ,31.0 ,30.2 ,30.5 ,30.5 ,31.0 ,29.5 ,1.9 ,2.5 ,26.0 ,25.6 ,ND,2.5E-01,ND,2.6E-01,""
2016/8/27 0:00,31.3 ,30.3 ,30.4 ,31.0 ,30.1 ,30.5 ,30.5 ,31.0 ,29.5 ,1.9 ,2.5 ,26.0 ,25.6 ,ND,2.5E-01,ND,2.6E-01,""
2016/8/27 1:00,31.3 ,30.3 ,30.3 ,31.0 ,30.2 ,30.5 ,30.5 ,30.9 ,29.5 ,1.9 ,2.5 ,26.0 ,25.6 ,ND,2.5E-01,ND,2.6E-01,""
2016/8/27 2:00,31.3 ,30.3 ,30.4 ,31.0 ,30.2 ,30.5 ,30.5 ,31.0 ,29.5 ,1.9 ,2.5 ,26.0 ,25.6 ,ND,2.5E-01,ND,2.6E-01,""
2016/8/27 3:00,31.3 ,30.3 ,30.4 ,31.0 ,30.2 ,30.5 ,30.5 ,31.0 ,29.5 ,1.9 ,2.5 ,26.0 ,25.6 ,ND,2.5E-01,ND,2.6E-01,""
2016/8/27 4:00,31.3 ,30.3 ,30.4 ,31.0 ,30.2 ,30.5 ,30.5 ,30.9 ,29.5 ,1.9 ,2.5 ,25.9 ,25.6 ,ND,2.5E-01,ND,2.6E-01,""
2016/8/27 5:00,31.3 ,30.3 ,30.4 ,31.0 ,30.2 ,30.5 ,30.5 ,31.0 ,29.5 ,1.9 ,2.5 ,25.9 ,25.6 ,ND,2.5E-01,ND,2.6E-01,""
2016/8/27 6:00,31.3 ,30.3 ,30.4 ,31.0 ,30.2 ,30.5 ,30.5 ,31.0 ,29.5 ,1.9 ,2.5 ,25.9 ,25.6 ,ND,2.5E-01,ND,2.6E-01,""
2016/8/27 7:00,31.3 ,30.3 ,30.4 ,31.0 ,30.1 ,30.5 ,30.5 ,30.9 ,29.5 ,1.9 ,2.5 ,25.9 ,25.6 ,ND,2.5E-01,ND,2.6E-01,""
2016/8/27 8:00,31.3 ,30.3 ,30.3 ,31.0 ,30.1 ,30.5 ,30.5 ,31.0 ,29.5 ,1.9 ,2.5 ,25.8 ,25.5 ,ND,2.5E-01,ND,2.6E-01,""
2016/8/27 9:00,31.3 ,30.3 ,30.3 ,31.0 ,30.1 ,30.4 ,30.5 ,30.9 ,29.5 ,1.8 ,2.5 ,25.8 ,25.5 ,ND,2.5E-01,ND,2.6E-01,""
2016/8/27 10:00,31.3 ,30.3 ,30.4 ,31.0 ,30.1 ,30.4 ,30.5 ,30.9 ,29.5 ,1.9 ,2.4 ,25.8 ,25.5 ,ND,2.5E-01,ND,2.6E-01,""
2016/8/27 11:00,31.3 ,30.3 ,30.3 ,31.0 ,30.1 ,30.4 ,30.5 ,30.9 ,29.4 ,1.9 ,2.5 ,25.8 ,25.5 ,ND,2.5E-01,ND,2.6E-01,""
2016/8/27 12:00,31.3 ,30.3 ,30.4 ,31.0 ,30.1 ,30.5 ,30.5 ,30.9 ,29.5 ,1.9 ,2.4 ,25.8 ,25.5 ,ND,2.5E-01,ND,2.6E-01,""
2016/8/27 13:00,31.3 ,30.3 ,30.4 ,31.0 ,30.1 ,30.5 ,30.4 ,30.9 ,29.4 ,1.8 ,2.5 ,25.8 ,25.5 ,ND,2.5E-01,ND,2.6E-01,""
2016/8/27 14:00,31.3 ,30.3 ,30.4 ,31.0 ,30.1 ,30.5 ,30.4 ,30.9 ,29.4 ,1.9 ,2.4 ,25.8 ,25.5 ,ND,2.5E-01,ND,2.6E-01,""
2016/8/27 15:00,31.3 ,30.3 ,30.4 ,31.0 ,30.1 ,30.5 ,30.4 ,30.9 ,29.5 ,1.9 ,2.4 ,25.8 ,25.4 ,ND,2.5E-01,ND,2.6E-01,""
2016/8/27 16:00,31.3 ,30.3 ,30.3 ,31.0 ,30.1 ,30.5 ,30.4 ,30.9 ,29.5 ,1.9 ,2.4 ,25.7 ,25.4 ,ND,2.5E-01,ND,2.6E-01,""
2016/8/27 17:00,31.3 ,30.3 ,30.4 ,31.0 ,30.1 ,30.5 ,30.4 ,30.9 ,29.4 ,1.9 ,2.4 ,25.7 ,25.4 ,ND,2.5E-01,ND,2.6E-01,""
2016/8/27 18:00,31.3 ,30.3 ,30.4 ,31.0 ,30.1 ,30.5 ,30.4 ,30.9 ,29.4 ,1.8 ,2.4 ,25.7 ,25.4 ,ND,2.5E-01,ND,2.6E-01,""
2016/8/27 19:00,31.3 ,30.3 ,30.4 ,31.0 ,30.1 ,30.5 ,30.4 ,30.9 ,29.4 ,1.8 ,2.4 ,25.6 ,25.3 ,ND,2.5E-01,ND,2.6E-01,""
2016/8/27 20:00,31.3 ,30.3 ,30.4 ,31.0 ,30.1 ,30.5 ,30.4 ,30.9 ,29.4 ,1.9 ,2.5 ,25.6 ,25.3 ,ND,2.5E-01,ND,2.6E-01,""
2016/8/27 21:00,31.3 ,30.3 ,30.4 ,31.0 ,30.1 ,30.5 ,30.4 ,30.9 ,29.4 ,1.8 ,2.5 ,25.6 ,25.3 ,ND,2.5E-01,ND,2.6E-01,""
2016/8/27 22:00,31.3 ,30.3 ,30.4 ,31.0 ,30.1 ,30.5 ,30.4 ,30.9 ,29.4 ,1.8 ,2.4 ,25.6 ,25.3 ,ND,2.5E-01,ND,2.6E-01,""
2016/8/27 23:00,31.3 ,30.3 ,30.4 ,31.0 ,30.0 ,30.4 ,30.4 ,30.9 ,29.4 ,1.8 ,2.4 ,25.6 ,25.3 ,ND,2.5E-01,ND,2.6E-01,""
2016/8/28 0:00,31.3 ,30.3 ,30.3 ,31.0 ,30.0 ,30.4 ,30.4 ,30.9 ,29.4 ,1.8 ,2.4 ,25.6 ,25.3 ,ND,2.5E-01,ND,2.6E-01,""
2016/8/28 1:00,31.3 ,30.3 ,30.3 ,31.0 ,30.1 ,30.5 ,30.4 ,30.9 ,29.4 ,1.9 ,2.4 ,25.6 ,25.3 ,ND,2.5E-01,ND,2.6E-01,""
2016/8/28 2:00,31.3 ,30.3 ,30.3 ,31.0 ,30.0 ,30.5 ,30.4 ,30.9 ,29.4 ,1.8 ,2.5 ,25.6 ,25.2 ,ND,2.5E-01,ND,2.6E-01,""
2016/8/28 3:00,31.3 ,30.3 ,30.3 ,31.0 ,30.1 ,30.5 ,30.4 ,30.9 ,29.4 ,1.9 ,2.4 ,25.6 ,25.2 ,ND,2.5E-01,ND,2.6E-01,""
2016/8/28 4:00,31.3 ,30.3 ,30.3 ,31.0 ,30.0 ,30.4 ,30.4 ,30.9 ,29.4 ,1.8 ,2.4 ,25.5 ,25.2 ,ND,2.5E-01,ND,2.6E-01,""
2016/8/28 5:00,31.3 ,30.3 ,30.3 ,31.0 ,30.0 ,30.4 ,30.4 ,30.9 ,29.4 ,1.8 ,2.4 ,25.5 ,25.2 ,ND,2.5E-01,ND,2.6E-01,""
2016/8/28 6:00,31.3 ,30.3 ,30.4 ,31.0 ,30.0 ,30.4 ,30.4 ,30.9 ,29.4 ,1.8 ,2.4 ,25.5 ,25.2 ,ND,2.5E-01,ND,2.6E-01,""
2016/8/28 7:00,31.3 ,30.3 ,30.4 ,31.0 ,30.0 ,30.4 ,30.4 ,30.9 ,29.4 ,1.9 ,2.5 ,25.5 ,25.1 ,ND,2.5E-01,ND,2.6E-01,""
2016/8/28 8:00,31.3 ,30.3 ,30.3 ,31.0 ,30.1 ,30.5 ,30.4 ,30.9 ,29.4 ,1.8 ,2.4 ,25.5 ,25.1 ,ND,2.5E-01,ND,2.6E-01,""
2016/8/28 9:00,31.3 ,30.3 ,30.4 ,31.0 ,30.0 ,30.5 ,30.4 ,30.9 ,29.4 ,1.9 ,2.5 ,25.4 ,25.1 ,ND,2.5E-01,ND,2.6E-01,""
2016/8/28 10:00,31.3 ,30.3 ,30.3 ,31.0 ,30.0 ,30.5 ,30.4 ,30.9 ,29.4 ,1.9 ,2.4 ,25.5 ,25.1 ,ND,2.5E-01,ND,2.6E-01,""
2016/8/28 11:00,31.3 ,30.3 ,30.3 ,31.0 ,30.1 ,30.5 ,30.4 ,30.9 ,29.4 ,1.8 ,2.4 ,25.4 ,25.1 ,ND,2.5E-01,ND,2.6E-01,""
2016/8/28 12:00,31.3 ,30.3 ,30.3 ,31.0 ,30.1 ,30.5 ,30.4 ,30.9 ,29.4 ,1.9 ,2.4 ,25.4 ,25.1 ,ND,2.5E-01,ND,2.6E-01,""
2016/8/28 13:00,31.3 ,30.3 ,30.3 ,31.0 ,30.0 ,30.4 ,30.4 ,30.9 ,29.4 ,1.8 ,2.4 ,25.3 ,25.0 ,ND,2.5E-01,ND,2.6E-01,""
2016/8/28 14:00,31.3 ,30.3 ,30.4 ,31.0 ,30.1 ,30.5 ,30.4 ,30.9 ,29.4 ,1.9 ,2.5 ,25.3 ,25.0 ,ND,2.5E-01,ND,2.6E-01,""
2016/8/28 15:00,31.3 ,30.3 ,30.4 ,31.0 ,30.1 ,30.5 ,30.4 ,30.9 ,29.4 ,1.9 ,2.5 ,25.3 ,25.0 ,ND,2.5E-01,ND,2.6E-01,""
2016/8/28 16:00,31.3 ,30.3 ,30.4 ,31.0 ,30.0 ,30.5 ,30.4 ,30.9 ,29.4 ,1.9 ,2.5 ,25.3 ,25.0 ,ND,2.5E-01,ND,2.6E-01,""
2016/8/28 17:00,31.3 ,30.3 ,30.4 ,31.0 ,30.0 ,30.4 ,30.4 ,30.9 ,29.4 ,1.9 ,2.5 ,25.3 ,25.0 ,ND,2.5E-01,ND,2.6E-01,""
2016/8/28 18:00,31.3 ,30.3 ,30.4 ,31.0 ,30.1 ,30.5 ,30.4 ,30.9 ,29.4 ,1.8 ,2.5 ,25.3 ,25.0 ,ND,2.5E-01,ND,2.6E-01,""
2016/8/28 19:00,31.3 ,30.3 ,30.4 ,31.0 ,30.1 ,30.5 ,30.4 ,30.9 ,29.4 ,1.9 ,2.4 ,25.3 ,25.0 ,ND,2.5E-01,ND,2.6E-01,""
2016/8/28 20:00,31.3 ,30.3 ,30.4 ,31.0 ,30.0 ,30.4 ,30.4 ,30.9 ,29.4 ,1.8 ,2.5 ,25.2 ,24.9 ,ND,2.5E-01,ND,2.6E-01,""
2016/8/28 21:00,31.3 ,30.3 ,30.4 ,31.0 ,30.0 ,30.4 ,30.4 ,30.9 ,29.4 ,1.9 ,2.5 ,25.2 ,25.0 ,ND,2.5E-01,ND,2.6E-01,""
2016/8/28 22:00,31.3 ,30.3 ,30.4 ,31.0 ,30.1 ,30.5 ,30.4 ,30.9 ,29.4 ,1.9 ,2.4 ,25.2 ,24.9 ,ND,2.5E-01,ND,2.6E-01,""
2016/8/28 23:00,31.3 ,30.3 ,30.3 ,31.0 ,30.0 ,30.4 ,30.4 ,30.9 ,29.4 ,1.9 ,2.5 ,25.2 ,24.8 ,ND,2.5E-01,ND,2.6E-01,""
2016/8/29 0:00,31.3 ,30.3 ,30.3 ,31.0 ,30.0 ,30.5 ,30.4 ,30.9 ,29.4 ,1.9 ,2.5 ,25.1 ,24.9 ,ND,2.5E-01,ND,2.6E-01,""
2016/8/29 1:00,31.3 ,30.3 ,30.4 ,31.0 ,30.1 ,30.5 ,30.4 ,30.9 ,29.4 ,1.9 ,2.5 ,25.1 ,24.9 ,ND,2.5E-01,ND,2.6E-01,""
2016/8/29 2:00,31.3 ,30.3 ,30.3 ,31.0 ,30.1 ,30.5 ,30.4 ,30.9 ,29.4 ,1.9 ,2.5 ,25.1 ,24.8 ,ND,2.5E-01,ND,2.6E-01,""
2016/8/29 3:00,31.3 ,30.3 ,30.3 ,31.0 ,30.0 ,30.4 ,30.4 ,30.9 ,29.4 ,1.9 ,2.5 ,25.1 ,24.8 ,ND,2.5E-01,ND,2.6E-01,""
2016/8/29 4:00,31.3 ,30.3 ,30.4 ,31.0 ,30.1 ,30.5 ,30.4 ,30.9 ,29.4 ,1.9 ,2.4 ,25.1 ,24.8 ,ND,2.5E-01,ND,2.6E-01,""
2016/8/29 5:00,31.3 ,30.3 ,30.4 ,31.0 ,30.0 ,30.4 ,30.4 ,30.9 ,29.4 ,1.9 ,2.5 ,25.1 ,24.8 ,ND,2.5E-01,ND,2.6E-01,""
2016/8/29 6:00,31.3 ,30.3 ,30.4 ,31.0 ,30.0 ,30.5 ,30.4 ,30.9 ,29.4 ,1.9 ,2.5 ,25.1 ,24.8 ,ND,2.5E-01,ND,2.6E-01,""
2016/8/29 7:00,31.3 ,30.3 ,30.3 ,31.0 ,30.0 ,30.4 ,30.4 ,30.9 ,29.4 ,1.9 ,2.5 ,25.1 ,24.8 ,ND,2.5E-01,ND,2.6E-01,""
2016/8/29 8:00,31.3 ,30.3 ,30.3 ,31.0 ,30.0 ,30.4 ,30.4 ,30.9 ,29.4 ,1.9 ,2.5 ,25.1 ,24.8 ,ND,2.5E-01,ND,2.6E-01,""
2016/8/29 9:00,31.3 ,30.3 ,30.3 ,31.0 ,30.0 ,30.4 ,30.4 ,30.9 ,29.4 ,1.9 ,2.5 ,25.1 ,24.8 ,ND,2.5E-01,ND,2.6E-01,""
2016/8/29 10:00,31.3 ,30.3 ,30.4 ,31.0 ,30.0 ,30.5 ,30.4 ,30.9 ,29.4 ,1.9 ,2.5 ,25.1 ,24.8 ,ND,2.5E-01,ND,2.6E-01,""
2016/8/29 11:00,31.3 ,30.3 ,30.3 ,31.0 ,30.1 ,30.5 ,30.4 ,30.9 ,29.4 ,1.9 ,2.5 ,25.1 ,24.8 ,ND,2.5E-01,ND,2.6E-01,""
2016/8/29 12:00,31.3 ,30.3 ,30.3 ,31.0 ,30.0 ,30.5 ,30.4 ,30.9 ,29.4 ,1.9 ,2.4 ,25.1 ,24.8 ,ND,2.5E-01,ND,2.6E-01,""
2016/8/29 13:00,31.3 ,30.3 ,30.3 ,31.0 ,30.0 ,30.5 ,30.4 ,30.9 ,29.4 ,1.8 ,2.4 ,25.1 ,24.8 ,ND,2.5E-01,ND,2.6E-01,""
2016/8/29 14:00,31.2 ,30.3 ,30.3 ,31.0 ,30.0 ,30.4 ,30.4 ,30.9 ,29.4 ,1.8 ,2.5 ,25.1 ,24.8 ,ND,2.5E-01,ND,2.6E-01,""
2016/8/29 15:00,31.3 ,30.3 ,30.4 ,31.1 ,30.1 ,30.5 ,30.4 ,30.9 ,29.4 ,1.9 ,2.5 ,25.1 ,24.8 ,ND,2.5E-01,ND,2.6E-01,""
2016/8/29 16:00,31.2 ,30.3 ,30.4 ,31.0 ,30.1 ,30.5 ,30.4 ,30.9 ,29.4 ,1.8 ,2.4 ,25.2 ,24.8 ,ND,2.5E-01,ND,2.6E-01,""
2016/8/29 17:00,31.3 ,30.3 ,30.4 ,31.0 ,30.0 ,30.4 ,30.4 ,30.9 ,29.4 ,1.8 ,2.4 ,25.2 ,24.8 ,ND,2.5E-01,ND,2.6E-01,""
2016/8/29 18:00,31.3 ,30.3 ,30.4 ,31.0 ,30.1 ,30.5 ,30.4 ,30.9 ,29.4 ,1.9 ,2.4 ,25.1 ,24.8 ,ND,2.5E-01,ND,2.6E-01,""
2016/8/29 19:00,31.3 ,30.3 ,30.4 ,31.0 ,30.0 ,30.5 ,30.4 ,30.9 ,29.4 ,1.9 ,2.5 ,25.1 ,24.9 ,ND,2.5E-01,ND,2.6E-01,""
2016/8/29 20:00,31.3 ,30.3 ,30.4 ,31.0 ,30.0 ,30.5 ,30.4 ,30.9 ,29.4 ,1.9 ,2.4 ,25.2 ,24.8 ,ND,2.5E-01,ND,2.6E-01,""
2016/8/29 21:00,31.3 ,30.3 ,30.4 ,31.0 ,30.1 ,30.5 ,30.4 ,30.9 ,29.4 ,1.9 ,2.5 ,25.2 ,24.9 ,ND,2.5E-01,ND,2.6E-01,""
2016/8/29 22:00,31.3 ,30.3 ,30.4 ,31.0 ,30.0 ,30.4 ,30.4 ,30.9 ,29.4 ,1.9 ,2.4 ,25.2 ,24.9 ,ND,2.5E-01,ND,2.6E-01,""
2016/8/29 23:00,31.3 ,30.3 ,30.3 ,31.0 ,30.0 ,30.5 ,30.4 ,30.9 ,29.4 ,1.8 ,2.4 ,25.2 ,24.9 ,ND,2.5E-01,ND,2.6E-01,""
2016/8/30 0:00,31.3 ,30.3 ,30.4 ,31.0 ,30.0 ,30.4 ,30.4 ,30.9 ,29.4 ,1.9 ,2.4 ,25.2 ,24.9 ,ND,2.5E-01,ND,2.6E-01,""
2016/8/30 1:00,31.3 ,30.3 ,30.4 ,31.0 ,30.0 ,30.4 ,30.4 ,30.9 ,29.4 ,1.8 ,2.5 ,25.3 ,24.9 ,ND,2.5E-01,ND,2.6E-01,""
2016/8/30 2:00,31.3 ,30.4 ,30.4 ,31.0 ,30.1 ,30.5 ,30.4 ,30.9 ,29.5 ,1.9 ,2.5 ,25.3 ,25.0 ,ND,2.5E-01,ND,2.6E-01,""
2016/8/30 3:00,31.3 ,30.3 ,30.4 ,31.0 ,30.0 ,30.5 ,30.4 ,30.9 ,29.4 ,1.9 ,2.5 ,25.3 ,25.0 ,ND,2.5E-01,ND,2.6E-01,""
2016/8/30 4:00,31.3 ,30.3 ,30.4 ,31.0 ,30.0 ,30.5 ,30.4 ,30.9 ,29.4 ,1.8 ,2.5 ,25.3 ,25.0 ,ND,2.5E-01,ND,2.6E-01,""
2016/8/30 5:00,31.3 ,30.3 ,30.4 ,31.0 ,30.1 ,30.5 ,30.4 ,30.9 ,29.5 ,1.9 ,2.5 ,25.3 ,25.0 ,ND,2.5E-01,ND,2.6E-01,""
2016/8/30 6:00,31.3 ,30.3 ,30.4 ,31.0 ,30.0 ,30.4 ,30.4 ,30.9 ,29.4 ,1.9 ,2.5 ,25.3 ,25.0 ,ND,2.5E-01,ND,2.6E-01,""
2016/8/30 7:00,31.3 ,30.3 ,30.4 ,31.0 ,30.0 ,30.4 ,30.4 ,30.9 ,29.4 ,1.9 ,2.5 ,25.3 ,25.0 ,ND,2.5E-01,ND,2.6E-01,""
2016/8/30 8:00,31.2 ,30.3 ,30.3 ,31.0 ,30.1 ,30.5 ,30.4 ,30.9 ,29.5 ,1.9 ,2.5 ,25.3 ,25.0 ,ND,2.5E-01,ND,2.6E-01,""
