,VESSEL BOTTOM HEAD(TE-2-3-69L1),VESSEL BOTTOM HEAD(TE-2-3-69L2),VESSEL BOTTOM HEAD(TE-2-3-69L3),VESSEL BOTTOM ABOVE SKIRT JOT(TE-2-3-69F1),VESSEL BOTTOM ABOVE SKIRT JOT(TE-2-3-69F2),VESSEL BOTTOM ABOVE SKIRT JOT(TE-2-3-69F3),VESSEL WALL ABOVE BOTTOM HEAD(TE-2-3-69H1),VESSEL WALL ABOVE BOTTOM HEAD(TE-2-3-69H2),VESSEL WALL ABOVE BOTTOM HEAD(TE-2-3-69H3),Volume of water injection to RPV(FDW),Volume of water injection to RPV(CS),Temperature in the water injection to the reactor�iFDW�j,Temperature in the water injection to the reactor�iCS�j,Radioactive concentration in PCV (Xe 135) System A[indicated value],Radioactive concentration in PCV (Xe 135) System A[detection limit],Radioactive concentration in PCV (Xe 135) System B[indicated value],Radioactive concentration in PCV (Xe 135) System B[detection limit],"note"
2016/11/6 6:00,26.9 ,25.6 ,25.6 ,26.8 ,25.5 ,26.1 ,25.7 ,26.4 ,25.0 ,2.0 ,2.4 ,17.5 ,17.1 ,ND,2.5E-01,ND,2.6E-01,""
2016/11/6 7:00,26.9 ,25.6 ,25.6 ,26.8 ,25.5 ,26.1 ,25.8 ,26.4 ,24.9 ,2.0 ,2.4 ,17.5 ,17.1 ,ND,2.5E-01,ND,2.6E-01,""
2016/11/6 8:00,26.9 ,25.6 ,25.6 ,26.8 ,25.5 ,26.1 ,25.7 ,26.4 ,24.9 ,2.0 ,2.4 ,17.5 ,17.1 ,ND,2.5E-01,ND,2.6E-01,""
2016/11/6 9:00,26.9 ,25.6 ,25.6 ,26.7 ,25.5 ,26.1 ,25.7 ,26.4 ,24.9 ,2.0 ,2.4 ,17.5 ,17.1 ,ND,2.5E-01,ND,2.6E-01,""
2016/11/6 10:00,26.9 ,25.6 ,25.6 ,26.7 ,25.4 ,26.1 ,25.7 ,26.4 ,24.9 ,2.0 ,2.4 ,17.5 ,17.1 ,ND,2.5E-01,ND,2.6E-01,""
2016/11/6 11:00,26.9 ,25.6 ,25.6 ,26.7 ,25.4 ,26.1 ,25.7 ,26.4 ,24.9 ,2.0 ,2.4 ,17.5 ,17.1 ,ND,2.5E-01,ND,2.6E-01,""
2016/11/6 12:00,26.9 ,25.6 ,25.6 ,26.7 ,25.4 ,26.1 ,25.7 ,26.4 ,24.9 ,2.0 ,2.4 ,17.5 ,17.1 ,ND,2.5E-01,ND,2.6E-01,""
2016/11/6 13:00,26.9 ,25.5 ,25.6 ,26.7 ,25.4 ,26.0 ,25.7 ,26.4 ,24.9 ,2.0 ,2.4 ,17.5 ,17.2 ,ND,2.5E-01,ND,2.6E-01,""
2016/11/6 14:00,26.9 ,25.6 ,25.6 ,26.7 ,25.4 ,26.0 ,25.7 ,26.4 ,24.9 ,2.0 ,2.4 ,17.5 ,17.2 ,ND,2.5E-01,ND,2.6E-01,""
2016/11/6 15:00,26.9 ,25.6 ,25.6 ,26.7 ,25.4 ,26.0 ,25.6 ,26.4 ,24.9 ,2.0 ,2.4 ,17.5 ,17.2 ,ND,2.5E-01,ND,2.6E-01,""
2016/11/6 16:00,26.8 ,25.5 ,25.6 ,26.7 ,25.4 ,26.0 ,25.6 ,26.3 ,24.9 ,2.0 ,2.4 ,17.5 ,17.2 ,ND,2.5E-01,ND,2.6E-01,""
2016/11/6 17:00,26.8 ,25.5 ,25.6 ,26.7 ,25.4 ,26.0 ,25.6 ,26.3 ,24.9 ,2.0 ,2.4 ,17.5 ,17.1 ,ND,2.5E-01,ND,2.6E-01,""
2016/11/6 18:00,26.8 ,25.5 ,25.6 ,26.7 ,25.4 ,26.0 ,25.6 ,26.3 ,24.9 ,2.0 ,2.4 ,17.5 ,17.1 ,ND,2.5E-01,ND,2.6E-01,""
2016/11/6 19:00,26.8 ,25.5 ,25.5 ,26.7 ,25.4 ,26.0 ,25.6 ,26.3 ,24.9 ,2.0 ,2.4 ,17.5 ,17.1 ,ND,2.5E-01,ND,2.6E-01,""
2016/11/6 20:00,26.8 ,25.5 ,25.5 ,26.7 ,25.4 ,26.0 ,25.6 ,26.3 ,24.9 ,2.0 ,2.4 ,17.5 ,17.1 ,ND,2.5E-01,ND,2.6E-01,""
2016/11/6 21:00,26.8 ,25.5 ,25.5 ,26.6 ,25.3 ,26.0 ,25.6 ,26.3 ,24.9 ,2.0 ,2.4 ,17.5 ,17.1 ,ND,2.5E-01,ND,2.6E-01,""
2016/11/6 22:00,26.8 ,25.5 ,25.5 ,26.7 ,25.4 ,26.0 ,25.6 ,26.3 ,24.9 ,2.0 ,2.4 ,17.4 ,17.1 ,ND,2.5E-01,ND,2.6E-01,""
2016/11/6 23:00,26.8 ,25.5 ,25.5 ,26.7 ,25.3 ,26.0 ,25.6 ,26.3 ,24.9 ,2.0 ,2.4 ,17.4 ,17.0 ,ND,2.5E-01,ND,2.6E-01,""
2016/11/7 0:00,26.8 ,25.5 ,25.5 ,26.6 ,25.3 ,26.0 ,25.6 ,26.3 ,24.8 ,2.0 ,2.4 ,17.3 ,17.0 ,ND,2.5E-01,ND,2.6E-01,""
2016/11/7 1:00,26.8 ,25.4 ,25.5 ,26.6 ,25.3 ,26.0 ,25.6 ,26.3 ,24.8 ,2.0 ,2.4 ,17.3 ,17.0 ,ND,2.5E-01,ND,2.6E-01,""
2016/11/7 2:00,26.8 ,25.5 ,25.5 ,26.6 ,25.3 ,26.0 ,25.6 ,26.3 ,24.8 ,2.0 ,2.4 ,17.3 ,17.0 ,ND,2.5E-01,ND,2.6E-01,""
2016/11/7 3:00,26.8 ,25.5 ,25.5 ,26.6 ,25.3 ,26.0 ,25.6 ,26.3 ,24.8 ,2.0 ,2.4 ,17.2 ,16.9 ,ND,2.5E-01,ND,2.6E-01,""
2016/11/7 4:00,26.8 ,25.5 ,25.5 ,26.6 ,25.3 ,26.0 ,25.6 ,26.3 ,24.8 ,2.0 ,2.4 ,17.2 ,16.8 ,ND,2.5E-01,ND,2.6E-01,""
2016/11/7 5:00,26.8 ,25.5 ,25.5 ,26.6 ,25.3 ,26.0 ,25.5 ,26.3 ,24.8 ,2.0 ,2.4 ,17.1 ,16.8 ,ND,2.5E-01,ND,2.6E-01,""
2016/11/7 6:00,26.8 ,25.4 ,25.5 ,26.6 ,25.3 ,26.0 ,25.5 ,26.3 ,24.8 ,2.0 ,2.4 ,17.1 ,16.8 ,ND,2.5E-01,ND,2.6E-01,""
2016/11/7 7:00,26.7 ,25.4 ,25.4 ,26.6 ,25.3 ,26.0 ,25.5 ,26.2 ,24.8 ,2.0 ,2.4 ,17.1 ,16.7 ,ND,2.5E-01,ND,2.6E-01,""
2016/11/7 8:00,26.8 ,25.4 ,25.4 ,26.6 ,25.3 ,25.9 ,25.5 ,26.2 ,24.7 ,2.0 ,2.4 ,17.0 ,16.7 ,ND,2.5E-01,ND,2.6E-01,""
2016/11/7 9:00,26.7 ,25.4 ,25.4 ,26.6 ,25.3 ,25.9 ,25.5 ,26.2 ,24.7 ,2.0 ,2.4 ,17.0 ,16.7 ,ND,2.5E-01,ND,2.6E-01,""
2016/11/7 10:00,26.7 ,25.4 ,25.4 ,26.6 ,25.3 ,25.9 ,25.5 ,26.2 ,24.7 ,2.0 ,2.4 ,17.0 ,16.6 ,ND,2.5E-01,ND,2.6E-01,""
2016/11/7 11:00,26.7 ,25.4 ,25.4 ,26.6 ,25.3 ,25.9 ,25.5 ,26.2 ,24.7 ,2.0 ,2.4 ,17.0 ,16.6 ,ND,2.5E-01,ND,2.6E-01,""
2016/11/7 12:00,26.7 ,25.4 ,25.4 ,26.6 ,25.3 ,25.9 ,25.5 ,26.2 ,24.7 ,2.0 ,2.4 ,17.0 ,16.6 ,ND,2.5E-01,ND,2.6E-01,""
2016/11/7 13:00,26.7 ,25.4 ,25.4 ,26.6 ,25.2 ,25.9 ,25.5 ,26.2 ,24.7 ,2.0 ,2.4 ,17.0 ,16.6 ,ND,2.5E-01,ND,2.6E-01,""
2016/11/7 14:00,26.7 ,25.3 ,25.4 ,26.6 ,25.2 ,25.9 ,25.5 ,26.2 ,24.7 ,2.0 ,2.4 ,17.0 ,16.6 ,ND,2.5E-01,ND,2.6E-01,""
2016/11/7 15:00,26.7 ,25.3 ,25.4 ,26.6 ,25.2 ,25.9 ,25.5 ,26.2 ,24.7 ,2.0 ,2.4 ,17.0 ,16.6 ,ND,2.5E-01,ND,2.6E-01,""
2016/11/7 16:00,26.7 ,25.3 ,25.4 ,26.5 ,25.2 ,25.9 ,25.5 ,26.2 ,24.7 ,2.0 ,2.4 ,17.0 ,16.6 ,ND,2.5E-01,ND,2.6E-01,""
2016/11/7 17:00,26.7 ,25.3 ,25.4 ,26.5 ,25.2 ,25.8 ,25.5 ,26.2 ,24.7 ,2.0 ,2.4 ,17.0 ,16.6 ,ND,2.5E-01,ND,2.6E-01,""
2016/11/7 18:00,26.6 ,25.3 ,25.3 ,26.5 ,25.2 ,25.8 ,25.4 ,26.2 ,24.7 ,2.0 ,2.4 ,17.0 ,16.7 ,ND,2.5E-01,ND,2.6E-01,""
2016/11/7 19:00,26.7 ,25.3 ,25.4 ,26.5 ,25.2 ,25.8 ,25.4 ,26.2 ,24.7 ,2.0 ,2.4 ,17.0 ,16.7 ,ND,2.5E-01,ND,2.6E-01,""
2016/11/7 20:00,26.6 ,25.3 ,25.3 ,26.5 ,25.2 ,25.8 ,25.4 ,26.2 ,24.7 ,2.0 ,2.4 ,17.0 ,16.6 ,ND,2.5E-01,ND,2.6E-01,""
2016/11/7 21:00,26.6 ,25.3 ,25.3 ,26.5 ,25.1 ,25.8 ,25.4 ,26.1 ,24.6 ,2.0 ,2.4 ,17.0 ,16.7 ,ND,2.5E-01,ND,2.6E-01,""
2016/11/7 22:00,26.6 ,25.3 ,25.3 ,26.5 ,25.1 ,25.8 ,25.4 ,26.1 ,24.6 ,2.0 ,2.4 ,17.1 ,16.7 ,ND,2.5E-01,ND,2.6E-01,""
2016/11/7 23:00,26.6 ,25.3 ,25.3 ,26.5 ,25.1 ,25.8 ,25.4 ,26.1 ,24.6 ,2.0 ,2.4 ,17.1 ,16.7 ,ND,2.5E-01,ND,2.6E-01,""
2016/11/8 0:00,26.6 ,25.3 ,25.3 ,26.5 ,25.1 ,25.8 ,25.4 ,26.1 ,24.6 ,2.0 ,2.4 ,17.1 ,16.7 ,ND,2.5E-01,ND,2.6E-01,""
2016/11/8 1:00,26.6 ,25.3 ,25.3 ,26.5 ,25.1 ,25.8 ,25.4 ,26.1 ,24.6 ,2.0 ,2.4 ,17.1 ,16.8 ,ND,2.5E-01,ND,2.6E-01,""
2016/11/8 2:00,26.6 ,25.3 ,25.3 ,26.4 ,25.1 ,25.8 ,25.3 ,26.1 ,24.6 ,2.0 ,2.4 ,17.1 ,16.8 ,ND,2.5E-01,ND,2.6E-01,""
2016/11/8 3:00,26.6 ,25.3 ,25.3 ,26.5 ,25.1 ,25.8 ,25.4 ,26.1 ,24.6 ,2.0 ,2.4 ,17.1 ,16.8 ,ND,2.5E-01,ND,2.6E-01,""
2016/11/8 4:00,26.6 ,25.3 ,25.3 ,26.4 ,25.1 ,25.8 ,25.3 ,26.1 ,24.6 ,2.0 ,2.4 ,17.1 ,16.7 ,ND,2.5E-01,ND,2.6E-01,""
2016/11/8 5:00,26.6 ,25.3 ,25.3 ,26.4 ,25.1 ,25.7 ,25.3 ,26.1 ,24.6 ,2.0 ,2.4 ,17.1 ,16.7 ,ND,2.5E-01,ND,2.6E-01,""
2016/11/8 6:00,26.6 ,25.2 ,25.3 ,26.4 ,25.1 ,25.7 ,25.3 ,26.1 ,24.6 ,2.0 ,2.4 ,17.0 ,16.8 ,ND,2.5E-01,ND,2.6E-01,""
2016/11/8 7:00,26.6 ,25.2 ,25.3 ,26.4 ,25.1 ,25.7 ,25.3 ,26.1 ,24.6 ,2.0 ,2.4 ,17.1 ,16.8 ,ND,2.5E-01,ND,2.6E-01,""
2016/11/8 8:00,26.6 ,25.2 ,25.3 ,26.4 ,25.1 ,25.7 ,25.3 ,26.1 ,24.6 ,2.0 ,2.4 ,17.1 ,16.8 ,ND,2.5E-01,ND,2.6E-01,""
2016/11/8 9:00,26.6 ,25.2 ,25.3 ,26.4 ,25.1 ,25.7 ,25.3 ,26.0 ,24.5 ,2.0 ,2.4 ,17.1 ,16.8 ,ND,2.5E-01,ND,2.6E-01,""
2016/11/8 10:00,26.5 ,25.2 ,25.3 ,26.4 ,25.1 ,25.7 ,25.3 ,26.0 ,24.5 ,2.0 ,2.4 ,17.1 ,16.8 ,ND,2.5E-01,ND,2.6E-01,""
2016/11/8 11:00,26.5 ,25.2 ,25.2 ,26.4 ,25.0 ,25.7 ,25.3 ,26.0 ,24.5 ,2.0 ,2.4 ,17.2 ,16.8 ,ND,2.5E-01,ND,2.6E-01,""
2016/11/8 12:00,26.5 ,25.2 ,25.2 ,26.4 ,25.1 ,25.7 ,25.3 ,26.0 ,24.5 ,2.0 ,2.4 ,17.2 ,16.8 ,ND,2.5E-01,ND,2.6E-01,""
2016/11/8 13:00,26.5 ,25.1 ,25.2 ,26.4 ,25.0 ,25.7 ,25.3 ,26.0 ,24.5 ,2.0 ,2.4 ,17.2 ,16.9 ,ND,2.5E-01,ND,2.6E-01,""
2016/11/8 14:00,26.5 ,25.1 ,25.2 ,26.4 ,25.0 ,25.7 ,25.3 ,26.0 ,24.5 ,2.0 ,2.4 ,17.3 ,16.9 ,ND,2.5E-01,ND,2.6E-01,""
2016/11/8 15:00,26.4 ,25.1 ,25.2 ,26.3 ,25.0 ,25.7 ,25.3 ,26.0 ,24.5 ,2.0 ,2.4 ,17.3 ,16.9 ,ND,2.5E-01,ND,2.6E-01,""
2016/11/8 16:00,26.5 ,25.1 ,25.2 ,26.3 ,24.9 ,25.6 ,25.3 ,25.9 ,24.5 ,2.0 ,2.4 ,17.3 ,17.0 ,ND,2.5E-01,ND,2.6E-01,""
2016/11/8 17:00,26.4 ,25.1 ,25.2 ,26.3 ,24.9 ,25.6 ,25.3 ,26.0 ,24.5 ,2.0 ,2.4 ,17.3 ,17.0 ,ND,2.5E-01,ND,2.6E-01,""
2016/11/8 18:00,26.4 ,25.1 ,25.2 ,26.3 ,24.9 ,25.6 ,25.3 ,26.0 ,24.5 ,2.0 ,2.4 ,17.3 ,17.0 ,ND,2.5E-01,ND,2.6E-01,""
2016/11/8 19:00,26.4 ,25.1 ,25.2 ,26.3 ,24.9 ,25.6 ,25.3 ,26.0 ,24.5 ,2.0 ,2.4 ,17.4 ,17.0 ,ND,2.5E-01,ND,2.6E-01,""
2016/11/8 20:00,26.4 ,25.1 ,25.1 ,26.3 ,24.9 ,25.6 ,25.3 ,26.0 ,24.5 ,2.0 ,2.4 ,17.4 ,17.0 ,ND,2.5E-01,ND,2.6E-01,""
2016/11/8 21:00,26.4 ,25.1 ,25.1 ,26.3 ,24.9 ,25.6 ,25.3 ,25.9 ,24.5 ,2.0 ,2.4 ,17.4 ,17.1 ,ND,2.5E-01,ND,2.6E-01,""
2016/11/8 22:00,26.4 ,25.1 ,25.1 ,26.3 ,24.9 ,25.6 ,25.2 ,25.9 ,24.5 ,2.0 ,2.4 ,17.5 ,17.1 ,ND,2.5E-01,ND,2.6E-01,""
2016/11/8 23:00,26.4 ,25.1 ,25.1 ,26.3 ,24.9 ,25.6 ,25.2 ,25.9 ,24.5 ,2.0 ,2.4 ,17.5 ,17.1 ,ND,2.5E-01,ND,2.6E-01,""
2016/11/9 0:00,26.4 ,25.1 ,25.1 ,26.3 ,24.9 ,25.6 ,25.2 ,25.9 ,24.5 ,2.0 ,2.4 ,17.5 ,17.1 ,ND,2.5E-01,ND,2.6E-01,""
2016/11/9 1:00,26.4 ,25.1 ,25.1 ,26.3 ,24.9 ,25.6 ,25.2 ,25.9 ,24.5 ,2.0 ,2.4 ,17.5 ,17.1 ,ND,2.5E-01,ND,2.6E-01,""
2016/11/9 2:00,26.4 ,25.1 ,25.1 ,26.3 ,24.9 ,25.6 ,25.2 ,25.9 ,24.4 ,2.0 ,2.4 ,17.5 ,17.1 ,ND,2.5E-01,ND,2.6E-01,""
2016/11/9 3:00,26.4 ,25.1 ,25.1 ,26.3 ,24.9 ,25.6 ,25.2 ,25.9 ,24.4 ,2.0 ,2.4 ,17.5 ,17.1 ,ND,2.5E-01,ND,2.6E-01,""
2016/11/9 4:00,26.4 ,25.1 ,25.1 ,26.2 ,24.9 ,25.6 ,25.2 ,25.9 ,24.4 ,2.0 ,2.4 ,17.5 ,17.2 ,ND,2.5E-01,ND,2.6E-01,""
2016/11/9 5:00,26.4 ,25.1 ,25.1 ,26.2 ,24.9 ,25.6 ,25.2 ,25.9 ,24.4 ,2.0 ,2.4 ,17.5 ,17.2 ,ND,2.5E-01,ND,2.6E-01,""
2016/11/9 6:00,26.4 ,25.0 ,25.1 ,26.2 ,24.9 ,25.6 ,25.2 ,25.9 ,24.4 ,2.0 ,2.4 ,17.6 ,17.2 ,ND,2.5E-01,ND,2.6E-01,""
2016/11/9 7:00,26.3 ,25.0 ,25.1 ,26.2 ,24.9 ,25.5 ,25.1 ,25.8 ,24.4 ,2.0 ,2.4 ,17.5 ,17.2 ,ND,2.5E-01,ND,2.6E-01,""
2016/11/9 8:00,26.3 ,25.0 ,25.0 ,26.2 ,24.8 ,25.5 ,25.1 ,25.8 ,24.3 ,2.0 ,2.4 ,17.5 ,17.2 ,ND,2.5E-01,ND,2.6E-01,""
2016/11/9 9:00,26.3 ,25.0 ,25.0 ,26.2 ,24.7 ,25.5 ,25.1 ,25.8 ,24.3 ,2.0 ,2.4 ,17.5 ,17.2 ,ND,2.5E-01,ND,2.6E-01,""
2016/11/9 10:00,26.3 ,24.9 ,25.0 ,26.2 ,24.7 ,25.5 ,25.1 ,25.8 ,24.2 ,2.0 ,2.4 ,17.6 ,17.2 ,ND,2.5E-01,ND,2.6E-01,""
2016/11/9 11:00,26.3 ,24.9 ,25.0 ,26.2 ,24.7 ,25.5 ,25.0 ,25.8 ,24.2 ,2.0 ,2.4 ,17.6 ,17.3 ,ND,2.5E-01,ND,2.6E-01,""
2016/11/9 12:00,26.3 ,24.9 ,25.0 ,26.2 ,24.7 ,25.4 ,25.0 ,25.8 ,24.2 ,2.0 ,2.4 ,17.6 ,17.3 ,ND,2.5E-01,ND,2.6E-01,""
2016/11/9 13:00,26.3 ,24.9 ,25.0 ,26.1 ,24.7 ,25.4 ,25.0 ,25.8 ,24.2 ,2.0 ,2.4 ,17.6 ,17.3 ,ND,2.5E-01,ND,2.6E-01,""
2016/11/9 14:00,26.3 ,24.9 ,25.0 ,26.2 ,24.7 ,25.4 ,25.0 ,25.8 ,24.2 ,2.0 ,2.4 ,17.6 ,17.3 ,ND,2.5E-01,ND,2.6E-01,""
2016/11/9 15:00,26.3 ,24.9 ,25.0 ,26.2 ,24.7 ,25.5 ,25.0 ,25.8 ,24.2 ,2.0 ,2.4 ,17.6 ,17.3 ,ND,2.5E-01,ND,2.6E-01,""
2016/11/9 16:00,26.3 ,24.9 ,25.0 ,26.1 ,24.7 ,25.4 ,25.0 ,25.7 ,24.2 ,2.0 ,2.4 ,17.6 ,17.3 ,ND,2.5E-01,ND,2.6E-01,""
2016/11/9 17:00,26.3 ,24.9 ,25.0 ,26.1 ,24.7 ,25.4 ,25.0 ,25.7 ,24.2 ,2.0 ,2.4 ,17.6 ,17.3 ,ND,2.5E-01,ND,2.6E-01,""
2016/11/9 18:00,26.3 ,24.9 ,25.0 ,26.1 ,24.7 ,25.4 ,25.0 ,25.7 ,24.2 ,2.0 ,2.4 ,17.6 ,17.3 ,ND,2.5E-01,ND,2.6E-01,""
2016/11/9 19:00,26.2 ,24.9 ,24.9 ,26.1 ,24.7 ,25.5 ,25.0 ,25.7 ,24.2 ,2.0 ,2.4 ,17.6 ,17.3 ,ND,2.5E-01,ND,2.6E-01,""
2016/11/9 20:00,26.2 ,24.9 ,24.9 ,26.1 ,24.7 ,25.4 ,25.0 ,25.7 ,24.2 ,2.0 ,2.4 ,17.6 ,17.3 ,ND,2.5E-01,ND,2.6E-01,""
2016/11/9 21:00,26.2 ,24.9 ,24.9 ,26.1 ,24.7 ,25.5 ,25.0 ,25.7 ,24.2 ,2.0 ,2.4 ,17.6 ,17.3 ,ND,2.5E-01,ND,2.6E-01,""
2016/11/9 22:00,26.3 ,24.9 ,24.9 ,26.1 ,24.7 ,25.4 ,25.0 ,25.7 ,24.2 ,2.0 ,2.4 ,17.6 ,17.3 ,ND,2.5E-01,ND,2.6E-01,""
2016/11/9 23:00,26.2 ,24.9 ,24.9 ,26.1 ,24.7 ,25.4 ,25.0 ,25.7 ,24.2 ,2.0 ,2.4 ,17.6 ,17.2 ,ND,2.5E-01,ND,2.6E-01,""
2016/11/10 0:00,26.2 ,24.9 ,24.9 ,26.1 ,24.7 ,25.4 ,25.0 ,25.7 ,24.2 ,2.0 ,2.4 ,17.6 ,17.3 ,ND,2.5E-01,ND,2.6E-01,""
2016/11/10 1:00,26.2 ,24.9 ,24.9 ,26.1 ,24.7 ,25.4 ,25.0 ,25.7 ,24.2 ,2.0 ,2.4 ,17.6 ,17.3 ,ND,2.5E-01,ND,2.6E-01,""
2016/11/10 2:00,26.2 ,24.9 ,24.9 ,26.1 ,24.7 ,25.4 ,25.0 ,25.7 ,24.2 ,2.0 ,2.4 ,17.6 ,17.2 ,ND,2.5E-01,ND,2.6E-01,""
2016/11/10 3:00,26.2 ,24.9 ,24.9 ,26.1 ,24.7 ,25.4 ,25.0 ,25.7 ,24.2 ,2.0 ,2.4 ,17.6 ,17.2 ,ND,2.5E-01,ND,2.6E-01,""
2016/11/10 4:00,26.2 ,24.9 ,24.9 ,26.1 ,24.7 ,25.4 ,25.0 ,25.7 ,24.2 ,2.0 ,2.4 ,17.5 ,17.1 ,ND,2.5E-01,ND,2.6E-01,""
2016/11/10 5:00,26.2 ,24.9 ,24.9 ,26.1 ,24.7 ,25.4 ,25.0 ,25.7 ,24.2 ,2.0 ,2.4 ,17.5 ,17.1 ,ND,2.5E-01,ND,2.6E-01,""
2016/11/10 6:00,26.2 ,24.9 ,24.9 ,26.1 ,24.7 ,25.4 ,25.0 ,25.7 ,24.2 ,2.0 ,2.4 ,17.5 ,17.1 ,ND,2.5E-01,ND,2.6E-01,""
2016/11/10 7:00,26.2 ,24.8 ,24.9 ,26.1 ,24.7 ,25.4 ,25.0 ,25.7 ,24.2 ,2.0 ,2.4 ,17.5 ,17.1 ,ND,2.5E-01,ND,2.6E-01,""
2016/11/10 8:00,26.2 ,24.8 ,24.9 ,26.1 ,24.7 ,25.4 ,24.9 ,25.7 ,24.2 ,2.0 ,2.4 ,17.5 ,17.1 ,ND,2.5E-01,ND,2.6E-01,""
2016/11/10 9:00,26.2 ,24.8 ,24.9 ,26.0 ,24.7 ,25.3 ,24.9 ,25.7 ,24.1 ,2.0 ,2.4 ,17.5 ,17.1 ,ND,2.5E-01,ND,2.6E-01,""
2016/11/10 10:00,26.2 ,24.8 ,24.8 ,26.0 ,24.6 ,25.3 ,24.9 ,25.6 ,24.1 ,2.0 ,2.4 ,17.5 ,17.1 ,ND,2.5E-01,ND,2.6E-01,""
2016/11/10 11:00,26.2 ,24.8 ,24.8 ,26.0 ,24.6 ,25.3 ,24.9 ,25.6 ,24.1 ,2.0 ,2.4 ,17.5 ,17.1 ,ND,2.5E-01,ND,2.6E-01,""
2016/11/10 12:00,26.1 ,24.7 ,24.8 ,26.0 ,24.6 ,25.3 ,24.9 ,25.6 ,24.0 ,2.0 ,2.4 ,17.5 ,17.1 ,ND,2.5E-01,ND,2.6E-01,""
2016/11/10 13:00,26.1 ,24.8 ,24.8 ,26.0 ,24.6 ,25.3 ,24.9 ,25.6 ,24.0 ,2.0 ,2.4 ,17.5 ,17.2 ,ND,2.5E-01,ND,2.6E-01,""
2016/11/10 14:00,26.1 ,24.8 ,24.8 ,26.0 ,24.6 ,25.3 ,24.9 ,25.6 ,24.1 ,2.0 ,2.4 ,17.5 ,17.1 ,ND,2.5E-01,ND,2.6E-01,""
2016/11/10 15:00,26.1 ,24.7 ,24.8 ,26.0 ,24.6 ,25.3 ,24.9 ,25.6 ,24.1 ,2.0 ,2.4 ,17.5 ,17.1 ,ND,2.5E-01,ND,2.6E-01,""
2016/11/10 16:00,26.1 ,24.7 ,24.8 ,26.0 ,24.6 ,25.3 ,24.9 ,25.6 ,24.1 ,2.0 ,2.4 ,17.5 ,17.2 ,ND,2.5E-01,ND,2.6E-01,""
2016/11/10 17:00,26.1 ,24.7 ,24.8 ,26.0 ,24.6 ,25.3 ,24.9 ,25.6 ,24.1 ,2.0 ,2.4 ,17.5 ,17.2 ,ND,2.5E-01,ND,2.6E-01,""
2016/11/10 18:00,26.1 ,24.7 ,24.8 ,26.0 ,24.6 ,25.3 ,24.9 ,25.6 ,24.1 ,2.0 ,2.4 ,17.5 ,17.2 ,ND,2.5E-01,ND,2.6E-01,""
2016/11/10 19:00,26.1 ,24.7 ,24.8 ,26.0 ,24.6 ,25.3 ,24.9 ,25.6 ,24.1 ,2.0 ,2.4 ,17.5 ,17.1 ,ND,2.5E-01,ND,2.6E-01,""
2016/11/10 20:00,26.1 ,24.7 ,24.8 ,26.0 ,24.6 ,25.3 ,24.9 ,25.6 ,24.1 ,2.0 ,2.4 ,17.5 ,17.2 ,ND,2.5E-01,ND,2.6E-01,""
2016/11/10 21:00,26.1 ,24.7 ,24.8 ,26.0 ,24.6 ,25.3 ,24.9 ,25.6 ,24.1 ,2.0 ,2.4 ,17.5 ,17.1 ,ND,2.5E-01,ND,2.6E-01,""
2016/11/10 22:00,26.1 ,24.7 ,24.8 ,25.9 ,24.6 ,25.3 ,24.9 ,25.6 ,24.0 ,2.0 ,2.4 ,17.5 ,17.1 ,ND,2.5E-01,ND,2.6E-01,""
2016/11/10 23:00,26.1 ,24.7 ,24.8 ,25.9 ,24.6 ,25.3 ,24.9 ,25.6 ,24.1 ,2.0 ,2.4 ,17.5 ,17.1 ,ND,2.5E-01,ND,2.6E-01,""
2016/11/11 0:00,26.1 ,24.7 ,24.8 ,25.9 ,24.6 ,25.3 ,24.9 ,25.6 ,24.0 ,2.0 ,2.4 ,17.5 ,17.1 ,ND,2.5E-01,ND,2.6E-01,""
2016/11/11 1:00,26.1 ,24.7 ,24.7 ,25.9 ,24.6 ,25.3 ,24.9 ,25.6 ,24.0 ,2.0 ,2.4 ,17.5 ,17.1 ,ND,2.5E-01,ND,2.6E-01,""
2016/11/11 2:00,26.0 ,24.7 ,24.7 ,25.9 ,24.6 ,25.3 ,24.8 ,25.5 ,24.0 ,2.0 ,2.4 ,17.5 ,17.1 ,ND,2.5E-01,ND,2.6E-01,""
2016/11/11 3:00,26.1 ,24.7 ,24.7 ,25.9 ,24.6 ,25.3 ,24.8 ,25.5 ,24.0 ,2.0 ,2.4 ,17.5 ,17.1 ,ND,2.5E-01,ND,2.6E-01,""
2016/11/11 4:00,26.1 ,24.7 ,24.7 ,25.9 ,24.6 ,25.3 ,24.8 ,25.5 ,24.0 ,2.0 ,2.4 ,17.5 ,17.1 ,ND,2.5E-01,ND,2.6E-01,""
2016/11/11 5:00,26.0 ,24.7 ,24.7 ,25.9 ,24.6 ,25.3 ,24.8 ,25.5 ,24.0 ,2.0 ,2.4 ,17.5 ,17.1 ,ND,2.5E-01,ND,2.6E-01,""
2016/11/11 6:00,26.0 ,24.7 ,24.7 ,25.9 ,24.6 ,25.3 ,24.8 ,25.5 ,24.0 ,2.0 ,2.4 ,17.5 ,17.1 ,ND,2.5E-01,ND,2.6E-01,""
2016/11/11 7:00,26.0 ,24.7 ,24.7 ,25.9 ,24.6 ,25.3 ,24.8 ,25.5 ,24.0 ,2.0 ,2.4 ,17.5 ,17.1 ,ND,2.5E-01,ND,2.6E-01,""
2016/11/11 8:00,26.0 ,24.7 ,24.7 ,25.9 ,24.5 ,25.2 ,24.8 ,25.5 ,24.0 ,2.0 ,2.4 ,17.4 ,17.0 ,2.8E-01,2.5E-01,ND,2.6E-01,""
2016/11/11 9:00,26.0 ,24.6 ,24.7 ,25.9 ,24.5 ,25.2 ,24.7 ,25.5 ,24.0 ,2.0 ,2.4 ,17.4 ,17.1 ,ND,2.5E-01,ND,2.6E-01,""
2016/11/11 10:00,26.0 ,24.6 ,24.7 ,25.9 ,24.4 ,25.1 ,24.7 ,25.5 ,23.9 ,2.0 ,2.4 ,17.4 ,17.1 ,ND,2.5E-01,ND,2.6E-01,""
2016/11/11 11:00,26.0 ,24.6 ,24.7 ,25.9 ,24.4 ,25.1 ,24.7 ,25.5 ,23.9 ,2.0 ,2.4 ,17.4 ,17.0 ,ND,2.5E-01,ND,2.6E-01,""
2016/11/11 12:00,26.0 ,24.6 ,24.7 ,25.8 ,24.4 ,25.1 ,24.7 ,25.4 ,23.9 ,2.0 ,2.4 ,17.4 ,17.0 ,ND,2.5E-01,ND,2.6E-01,""
2016/11/11 13:00,26.0 ,24.6 ,24.7 ,25.8 ,24.4 ,25.1 ,24.7 ,25.4 ,23.9 ,2.0 ,2.4 ,17.4 ,17.1 ,ND,2.5E-01,ND,2.6E-01,""
2016/11/11 14:00,25.9 ,24.6 ,24.6 ,25.8 ,24.4 ,25.1 ,24.7 ,25.4 ,23.9 ,2.0 ,2.4 ,17.4 ,17.0 ,ND,2.5E-01,ND,2.6E-01,""
2016/11/11 15:00,26.0 ,24.6 ,24.7 ,25.8 ,24.4 ,25.1 ,24.7 ,25.4 ,23.9 ,2.0 ,2.4 ,17.4 ,17.1 ,ND,2.5E-01,ND,2.6E-01,""
2016/11/11 16:00,26.0 ,24.6 ,24.6 ,25.8 ,24.4 ,25.1 ,24.7 ,25.4 ,23.9 ,2.0 ,2.4 ,17.4 ,17.0 ,ND,2.5E-01,ND,2.6E-01,""
2016/11/11 17:00,25.9 ,24.6 ,24.6 ,25.8 ,24.4 ,25.1 ,24.7 ,25.4 ,23.9 ,2.0 ,2.4 ,17.4 ,17.1 ,ND,2.5E-01,ND,2.6E-01,""
2016/11/11 18:00,25.9 ,24.6 ,24.6 ,25.8 ,24.4 ,25.1 ,24.7 ,25.4 ,23.9 ,2.0 ,2.4 ,17.4 ,17.1 ,ND,2.5E-01,ND,2.6E-01,""
2016/11/11 19:00,25.9 ,24.6 ,24.6 ,25.8 ,24.4 ,25.1 ,24.7 ,25.4 ,23.9 ,2.0 ,2.4 ,17.4 ,17.1 ,ND,2.5E-01,ND,2.6E-01,""
2016/11/11 20:00,25.9 ,24.6 ,24.6 ,25.8 ,24.4 ,25.1 ,24.7 ,25.4 ,23.9 ,2.0 ,2.4 ,17.4 ,17.1 ,ND,2.5E-01,ND,2.6E-01,""
2016/11/11 21:00,25.9 ,24.6 ,24.6 ,25.8 ,24.4 ,25.1 ,24.7 ,25.4 ,23.9 ,2.0 ,2.4 ,17.4 ,17.1 ,ND,2.5E-01,ND,2.6E-01,""
2016/11/11 22:00,25.9 ,24.5 ,24.6 ,25.8 ,24.4 ,25.1 ,24.7 ,25.4 ,23.9 ,2.0 ,2.4 ,17.4 ,17.1 ,ND,2.5E-01,ND,2.6E-01,""
2016/11/11 23:00,25.9 ,24.5 ,24.6 ,25.8 ,24.4 ,25.1 ,24.7 ,25.4 ,23.9 ,2.0 ,2.4 ,17.5 ,17.1 ,ND,2.5E-01,ND,2.6E-01,""
2016/11/12 0:00,25.9 ,24.5 ,24.6 ,25.8 ,24.4 ,25.1 ,24.7 ,25.4 ,23.9 ,2.0 ,2.4 ,17.4 ,17.0 ,ND,2.5E-01,ND,2.6E-01,""
2016/11/12 1:00,25.9 ,24.5 ,24.6 ,25.8 ,24.4 ,25.1 ,24.7 ,25.4 ,23.9 ,2.0 ,2.4 ,17.4 ,17.1 ,ND,2.5E-01,ND,2.6E-01,""
2016/11/12 2:00,25.9 ,24.5 ,24.6 ,25.8 ,24.4 ,25.1 ,24.7 ,25.4 ,23.9 ,2.0 ,2.4 ,17.4 ,17.1 ,ND,2.5E-01,ND,2.6E-01,""
2016/11/12 3:00,25.9 ,24.5 ,24.6 ,25.7 ,24.4 ,25.1 ,24.7 ,25.4 ,23.9 ,2.0 ,2.4 ,17.5 ,17.1 ,ND,2.5E-01,ND,2.6E-01,""
2016/11/12 4:00,25.9 ,24.5 ,24.6 ,25.7 ,24.4 ,25.1 ,24.7 ,25.4 ,23.9 ,2.0 ,2.4 ,17.4 ,17.1 ,ND,2.5E-01,ND,2.6E-01,""
2016/11/12 5:00,25.9 ,24.5 ,24.6 ,25.7 ,24.4 ,25.1 ,24.7 ,25.4 ,23.9 ,2.0 ,2.4 ,17.4 ,17.1 ,ND,2.5E-01,ND,2.6E-01,""
2016/11/12 6:00,25.9 ,24.5 ,24.6 ,25.7 ,24.3 ,25.1 ,24.7 ,25.4 ,23.8 ,2.0 ,2.4 ,17.4 ,17.1 ,ND,2.5E-01,ND,2.6E-01,""
2016/11/12 7:00,25.9 ,24.5 ,24.5 ,25.7 ,24.3 ,25.1 ,24.7 ,25.4 ,23.8 ,2.0 ,2.4 ,17.4 ,17.1 ,ND,2.5E-01,ND,2.6E-01,""
2016/11/12 8:00,25.9 ,24.5 ,24.5 ,25.7 ,24.3 ,25.1 ,24.7 ,25.4 ,23.8 ,2.0 ,2.4 ,17.5 ,17.1 ,ND,2.5E-01,ND,2.6E-01,""
2016/11/12 9:00,25.8 ,24.5 ,24.5 ,25.7 ,24.3 ,25.1 ,24.6 ,25.3 ,23.8 ,2.0 ,2.4 ,17.5 ,17.1 ,ND,2.5E-01,ND,2.6E-01,""
2016/11/12 10:00,25.8 ,24.4 ,24.5 ,25.7 ,24.3 ,25.0 ,24.6 ,25.3 ,23.8 ,2.0 ,2.4 ,17.5 ,17.1 ,ND,2.5E-01,ND,2.6E-01,""
2016/11/12 11:00,25.8 ,24.5 ,24.5 ,25.7 ,24.3 ,25.1 ,24.6 ,25.3 ,23.8 ,2.0 ,2.4 ,17.5 ,17.1 ,ND,2.5E-01,ND,2.6E-01,""
2016/11/12 12:00,25.8 ,24.4 ,24.5 ,25.7 ,24.3 ,25.0 ,24.6 ,25.3 ,23.8 ,2.0 ,2.4 ,17.5 ,17.2 ,ND,2.5E-01,ND,2.6E-01,""
2016/11/12 13:00,25.8 ,24.4 ,24.5 ,25.7 ,24.3 ,25.0 ,24.6 ,25.3 ,23.8 ,2.0 ,2.4 ,17.6 ,17.2 ,ND,2.5E-01,ND,2.6E-01,""
2016/11/12 14:00,25.8 ,24.4 ,24.5 ,25.7 ,24.3 ,25.0 ,24.6 ,25.3 ,23.8 ,2.0 ,2.4 ,17.6 ,17.2 ,ND,2.5E-01,ND,2.6E-01,""
2016/11/12 15:00,25.8 ,24.4 ,24.5 ,25.7 ,24.3 ,25.0 ,24.6 ,25.3 ,23.8 ,2.0 ,2.4 ,17.6 ,17.2 ,ND,2.5E-01,ND,2.6E-01,""
2016/11/12 16:00,25.8 ,24.4 ,24.5 ,25.7 ,24.3 ,25.0 ,24.6 ,25.3 ,23.8 ,2.0 ,2.4 ,17.6 ,17.3 ,ND,2.5E-01,ND,2.6E-01,""
2016/11/12 17:00,25.8 ,24.4 ,24.5 ,25.7 ,24.3 ,25.0 ,24.6 ,25.3 ,23.8 ,2.0 ,2.4 ,17.6 ,17.3 ,ND,2.5E-01,ND,2.6E-01,""
2016/11/12 18:00,25.8 ,24.4 ,24.5 ,25.7 ,24.3 ,25.0 ,24.6 ,25.3 ,23.8 ,2.0 ,2.4 ,17.6 ,17.3 ,ND,2.5E-01,ND,2.6E-01,""
2016/11/12 19:00,25.8 ,24.4 ,24.5 ,25.7 ,24.3 ,25.0 ,24.6 ,25.3 ,23.8 ,2.0 ,2.4 ,17.6 ,17.3 ,ND,2.5E-01,ND,2.6E-01,""
2016/11/12 20:00,25.8 ,24.4 ,24.5 ,25.7 ,24.3 ,25.0 ,24.6 ,25.3 ,23.8 ,2.0 ,2.4 ,17.6 ,17.3 ,ND,2.5E-01,ND,2.6E-01,""
2016/11/12 21:00,25.8 ,24.4 ,24.5 ,25.6 ,24.3 ,25.0 ,24.6 ,25.3 ,23.8 ,2.0 ,2.4 ,17.6 ,17.3 ,ND,2.5E-01,ND,2.6E-01,""
2016/11/12 22:00,25.8 ,24.4 ,24.5 ,25.6 ,24.3 ,25.0 ,24.6 ,25.3 ,23.8 ,2.0 ,2.4 ,17.6 ,17.3 ,ND,2.5E-01,ND,2.6E-01,""
2016/11/12 23:00,25.8 ,24.4 ,24.5 ,25.6 ,24.3 ,25.0 ,24.6 ,25.3 ,23.8 ,2.0 ,2.4 ,17.6 ,17.3 ,ND,2.5E-01,ND,2.6E-01,""
2016/11/13 0:00,25.8 ,24.4 ,24.5 ,25.6 ,24.3 ,25.0 ,24.6 ,25.3 ,23.8 ,2.0 ,2.4 ,17.6 ,17.3 ,ND,2.5E-01,ND,2.6E-01,""
2016/11/13 1:00,25.8 ,24.4 ,24.4 ,25.6 ,24.3 ,25.0 ,24.6 ,25.3 ,23.8 ,2.0 ,2.4 ,17.6 ,17.3 ,ND,2.5E-01,ND,2.6E-01,""
2016/11/13 2:00,25.8 ,24.4 ,24.5 ,25.6 ,24.3 ,25.0 ,24.6 ,25.3 ,23.8 ,2.0 ,2.4 ,17.6 ,17.2 ,ND,2.5E-01,ND,2.6E-01,""
2016/11/13 3:00,25.8 ,24.4 ,24.5 ,25.6 ,24.3 ,25.0 ,24.6 ,25.3 ,23.8 ,2.0 ,2.4 ,17.6 ,17.2 ,ND,2.5E-01,ND,2.6E-01,""
2016/11/13 4:00,25.8 ,24.4 ,24.5 ,25.6 ,24.3 ,25.0 ,24.6 ,25.3 ,23.8 ,2.0 ,2.4 ,17.6 ,17.3 ,ND,2.5E-01,ND,2.6E-01,""
2016/11/13 5:00,25.8 ,24.4 ,24.4 ,25.6 ,24.3 ,25.0 ,24.6 ,25.3 ,23.8 ,2.0 ,2.4 ,17.6 ,17.2 ,ND,2.5E-01,ND,2.6E-01,""
2016/11/13 6:00,25.8 ,24.4 ,24.4 ,25.6 ,24.3 ,25.0 ,24.5 ,25.3 ,23.8 ,2.0 ,2.4 ,17.6 ,17.2 ,ND,2.5E-01,ND,2.6E-01,""
2016/11/13 7:00,25.7 ,24.4 ,24.4 ,25.6 ,24.3 ,24.9 ,24.5 ,25.3 ,23.8 ,2.0 ,2.4 ,17.6 ,17.2 ,ND,2.5E-01,ND,2.6E-01,""
2016/11/13 8:00,25.7 ,24.4 ,24.4 ,25.6 ,24.3 ,25.0 ,24.6 ,25.3 ,23.8 ,2.0 ,2.4 ,17.6 ,17.2 ,ND,2.5E-01,ND,2.6E-01,""
2016/11/13 9:00,25.7 ,24.4 ,24.4 ,25.6 ,24.3 ,25.0 ,24.5 ,25.3 ,23.8 ,2.0 ,2.4 ,17.6 ,17.3 ,ND,2.5E-01,ND,2.6E-01,""
2016/11/13 10:00,25.7 ,24.3 ,24.4 ,25.6 ,24.3 ,24.9 ,24.5 ,25.3 ,23.8 ,2.0 ,2.4 ,17.6 ,17.3 ,ND,2.5E-01,ND,2.6E-01,""
2016/11/13 11:00,25.7 ,24.3 ,24.4 ,25.6 ,24.2 ,24.9 ,24.5 ,25.3 ,23.7 ,2.0 ,2.4 ,17.6 ,17.2 ,ND,2.5E-01,ND,2.6E-01,""
2016/11/13 12:00,25.7 ,24.3 ,24.4 ,25.6 ,24.2 ,24.9 ,24.5 ,25.3 ,23.8 ,2.0 ,2.4 ,17.5 ,17.2 ,ND,2.5E-01,ND,2.6E-01,""
2016/11/13 13:00,25.7 ,24.3 ,24.4 ,25.6 ,24.2 ,24.9 ,24.5 ,25.3 ,23.7 ,2.0 ,2.4 ,17.5 ,17.2 ,ND,2.5E-01,ND,2.6E-01,""
2016/11/13 14:00,25.7 ,24.3 ,24.4 ,25.6 ,24.2 ,24.9 ,24.5 ,25.3 ,23.7 ,2.0 ,2.4 ,17.5 ,17.2 ,ND,2.5E-01,ND,2.6E-01,""
2016/11/13 15:00,25.7 ,24.3 ,24.4 ,25.6 ,24.2 ,24.9 ,24.5 ,25.3 ,23.7 ,2.0 ,2.4 ,17.5 ,17.1 ,ND,2.5E-01,ND,2.6E-01,""
2016/11/13 16:00,25.7 ,24.3 ,24.4 ,25.6 ,24.2 ,24.9 ,24.5 ,25.3 ,23.7 ,2.0 ,2.4 ,17.5 ,17.1 ,ND,2.5E-01,ND,2.6E-01,""
2016/11/13 17:00,25.7 ,24.3 ,24.4 ,25.6 ,24.2 ,24.9 ,24.5 ,25.3 ,23.7 ,2.0 ,2.4 ,17.4 ,17.1 ,ND,2.5E-01,ND,2.6E-01,""
2016/11/13 18:00,25.7 ,24.3 ,24.4 ,25.6 ,24.2 ,24.9 ,24.5 ,25.3 ,23.7 ,2.0 ,2.4 ,17.4 ,17.0 ,ND,2.5E-01,ND,2.6E-01,""
2016/11/13 19:00,25.7 ,24.3 ,24.4 ,25.5 ,24.2 ,24.9 ,24.5 ,25.2 ,23.7 ,2.0 ,2.4 ,17.3 ,17.0 ,ND,2.5E-01,ND,2.6E-01,""
2016/11/13 20:00,25.7 ,24.3 ,24.4 ,25.6 ,24.2 ,24.9 ,24.5 ,25.3 ,23.7 ,2.0 ,2.4 ,17.3 ,17.0 ,ND,2.5E-01,ND,2.6E-01,""
2016/11/13 21:00,25.7 ,24.3 ,24.4 ,25.5 ,24.2 ,24.9 ,24.5 ,25.2 ,23.7 ,2.0 ,2.4 ,17.2 ,16.9 ,ND,2.5E-01,ND,2.6E-01,""
2016/11/13 22:00,25.7 ,24.3 ,24.4 ,25.5 ,24.2 ,24.9 ,24.5 ,25.2 ,23.7 ,2.0 ,2.4 ,17.2 ,16.8 ,ND,2.5E-01,ND,2.6E-01,""
2016/11/13 23:00,25.7 ,24.3 ,24.4 ,25.5 ,24.2 ,24.9 ,24.5 ,25.2 ,23.7 ,2.0 ,2.4 ,17.1 ,16.8 ,ND,2.5E-01,ND,2.6E-01,""
2016/11/14 0:00,25.7 ,24.3 ,24.4 ,25.5 ,24.2 ,24.9 ,24.5 ,25.2 ,23.7 ,2.0 ,2.4 ,17.1 ,16.8 ,ND,2.5E-01,ND,2.6E-01,""
2016/11/14 1:00,25.7 ,24.3 ,24.4 ,25.5 ,24.2 ,24.9 ,24.5 ,25.2 ,23.7 ,2.0 ,2.4 ,17.1 ,16.7 ,ND,2.5E-01,ND,2.6E-01,""
2016/11/14 2:00,25.7 ,24.3 ,24.4 ,25.5 ,24.2 ,24.9 ,24.5 ,25.2 ,23.7 ,2.0 ,2.4 ,17.0 ,16.7 ,ND,2.5E-01,ND,2.6E-01,""
2016/11/14 3:00,25.7 ,24.3 ,24.4 ,25.5 ,24.2 ,24.9 ,24.5 ,25.2 ,23.7 ,2.0 ,2.4 ,17.0 ,16.6 ,ND,2.5E-01,ND,2.6E-01,""
2016/11/14 4:00,25.7 ,24.3 ,24.3 ,25.5 ,24.2 ,24.9 ,24.5 ,25.2 ,23.7 ,2.0 ,2.4 ,17.0 ,16.6 ,ND,2.5E-01,ND,2.6E-01,""
2016/11/14 5:00,25.7 ,24.3 ,24.4 ,25.5 ,24.2 ,24.9 ,24.5 ,25.2 ,23.7 ,2.0 ,2.4 ,16.9 ,16.5 ,ND,2.5E-01,ND,2.6E-01,""
2016/11/14 6:00,25.7 ,24.3 ,24.3 ,25.5 ,24.1 ,24.9 ,24.5 ,25.1 ,23.7 ,2.0 ,2.4 ,16.8 ,16.5 ,ND,2.5E-01,ND,2.6E-01,""
2016/11/14 7:00,25.6 ,24.3 ,24.3 ,25.5 ,24.1 ,24.9 ,24.5 ,25.2 ,23.7 ,2.0 ,2.4 ,16.8 ,16.5 ,ND,2.5E-01,ND,2.6E-01,""
2016/11/14 8:00,25.6 ,24.3 ,24.3 ,25.5 ,24.1 ,24.9 ,24.4 ,25.1 ,23.7 ,2.0 ,2.4 ,16.8 ,16.5 ,ND,2.5E-01,ND,2.6E-01,""
2016/11/14 9:00,25.6 ,24.3 ,24.3 ,25.5 ,24.1 ,24.8 ,24.4 ,25.1 ,23.7 ,2.0 ,2.4 ,16.8 ,16.4 ,ND,2.5E-01,ND,2.6E-01,""
2016/11/14 10:00,25.6 ,24.2 ,24.3 ,25.5 ,24.1 ,24.8 ,24.4 ,25.1 ,23.6 ,2.0 ,2.4 ,16.8 ,16.4 ,ND,2.5E-01,ND,2.6E-01,""
2016/11/14 11:00,25.6 ,24.2 ,24.3 ,25.5 ,24.1 ,24.8 ,24.4 ,25.1 ,23.6 ,2.0 ,2.4 ,16.7 ,16.4 ,ND,2.5E-01,ND,2.6E-01,""
2016/11/14 12:00,25.6 ,24.2 ,24.3 ,25.5 ,24.1 ,24.8 ,24.4 ,25.1 ,23.6 ,2.0 ,2.4 ,16.7 ,16.4 ,ND,2.5E-01,ND,2.6E-01,""
2016/11/14 13:00,25.6 ,24.2 ,24.3 ,25.5 ,24.1 ,24.8 ,24.4 ,25.1 ,23.6 ,2.0 ,2.4 ,16.7 ,16.4 ,ND,2.5E-01,ND,2.6E-01,""
2016/11/14 14:00,25.6 ,24.2 ,24.3 ,25.5 ,24.0 ,24.8 ,24.4 ,25.1 ,23.6 ,2.0 ,2.4 ,16.7 ,16.4 ,ND,2.5E-01,ND,2.6E-01,""
2016/11/14 15:00,25.6 ,24.2 ,24.3 ,25.5 ,24.0 ,24.8 ,24.4 ,25.1 ,23.6 ,2.0 ,2.4 ,16.7 ,16.4 ,ND,2.5E-01,ND,2.6E-01,""
2016/11/14 16:00,25.6 ,24.2 ,24.3 ,25.5 ,24.1 ,24.8 ,24.4 ,25.1 ,23.6 ,2.0 ,2.4 ,16.7 ,16.4 ,ND,2.5E-01,ND,2.6E-01,""
2016/11/14 17:00,25.6 ,24.2 ,24.3 ,25.5 ,24.1 ,24.8 ,24.4 ,25.1 ,23.6 ,2.0 ,2.4 ,16.7 ,16.3 ,ND,2.5E-01,ND,2.6E-01,""
2016/11/14 18:00,25.6 ,24.2 ,24.3 ,25.5 ,24.1 ,24.8 ,24.4 ,25.1 ,23.6 ,2.0 ,2.4 ,16.7 ,16.3 ,ND,2.5E-01,ND,2.6E-01,""
2016/11/14 19:00,25.6 ,24.2 ,24.3 ,25.4 ,24.0 ,24.8 ,24.4 ,25.1 ,23.6 ,2.0 ,2.4 ,16.7 ,16.3 ,ND,2.5E-01,ND,2.6E-01,""
2016/11/14 20:00,25.6 ,24.2 ,24.3 ,25.4 ,24.0 ,24.8 ,24.4 ,25.1 ,23.6 ,2.0 ,2.4 ,16.6 ,16.3 ,ND,2.5E-01,ND,2.6E-01,""
2016/11/14 21:00,25.5 ,24.2 ,24.3 ,25.4 ,24.1 ,24.8 ,24.4 ,25.1 ,23.6 ,2.0 ,2.4 ,16.6 ,16.3 ,ND,2.5E-01,ND,2.6E-01,""
2016/11/14 22:00,25.5 ,24.2 ,24.3 ,25.4 ,24.0 ,24.8 ,24.4 ,25.1 ,23.6 ,2.0 ,2.4 ,16.6 ,16.3 ,ND,2.5E-01,ND,2.6E-01,""
2016/11/14 23:00,25.6 ,24.2 ,24.3 ,25.4 ,24.0 ,24.8 ,24.4 ,25.1 ,23.6 ,2.0 ,2.4 ,16.6 ,16.3 ,ND,2.5E-01,ND,2.6E-01,""
2016/11/15 0:00,25.6 ,24.2 ,24.3 ,25.4 ,24.0 ,24.8 ,24.4 ,25.1 ,23.6 ,2.0 ,2.4 ,16.6 ,16.3 ,ND,2.5E-01,ND,2.6E-01,""
2016/11/15 1:00,25.5 ,24.2 ,24.2 ,25.4 ,24.0 ,24.8 ,24.4 ,25.1 ,23.6 ,2.0 ,2.4 ,16.6 ,16.3 ,ND,2.5E-01,ND,2.6E-01,""
2016/11/15 2:00,25.5 ,24.2 ,24.2 ,25.4 ,24.0 ,24.7 ,24.3 ,25.1 ,23.6 ,2.0 ,2.4 ,16.6 ,16.3 ,ND,2.5E-01,ND,2.6E-01,""
2016/11/15 3:00,25.5 ,24.2 ,24.2 ,25.4 ,24.0 ,24.8 ,24.4 ,25.1 ,23.6 ,2.0 ,2.4 ,16.6 ,16.3 ,ND,2.5E-01,ND,2.6E-01,""
2016/11/15 4:00,25.5 ,24.2 ,24.2 ,25.4 ,24.0 ,24.8 ,24.4 ,25.1 ,23.6 ,2.0 ,2.4 ,16.6 ,16.3 ,ND,2.5E-01,ND,2.6E-01,""
2016/11/15 5:00,25.5 ,24.2 ,24.2 ,25.4 ,24.0 ,24.7 ,24.3 ,25.1 ,23.5 ,2.0 ,2.4 ,16.6 ,16.3 ,ND,2.5E-01,ND,2.6E-01,""
2016/11/15 6:00,25.5 ,24.2 ,24.2 ,25.4 ,24.0 ,24.7 ,24.3 ,25.0 ,23.5 ,2.0 ,2.4 ,16.6 ,16.3 ,ND,2.5E-01,ND,2.6E-01,""
2016/11/15 7:00,25.5 ,24.1 ,24.2 ,25.4 ,24.0 ,24.7 ,24.3 ,25.0 ,23.5 ,2.0 ,2.4 ,16.6 ,16.3 ,ND,2.5E-01,ND,2.6E-01,""
2016/11/15 8:00,25.5 ,24.1 ,24.2 ,25.4 ,24.0 ,24.7 ,24.3 ,25.0 ,23.6 ,2.0 ,2.4 ,16.6 ,16.3 ,ND,2.5E-01,ND,2.6E-01,""
2016/11/15 9:00,25.5 ,24.1 ,24.2 ,25.4 ,24.0 ,24.7 ,24.3 ,25.0 ,23.5 ,2.0 ,2.4 ,16.6 ,16.3 ,ND,2.5E-01,ND,2.6E-01,""
2016/11/15 10:00,25.5 ,24.1 ,24.2 ,25.4 ,24.0 ,24.7 ,24.3 ,25.0 ,23.5 ,2.0 ,2.4 ,16.6 ,16.3 ,ND,2.5E-01,ND,2.6E-01,""
2016/11/15 11:00,25.5 ,24.1 ,24.2 ,25.4 ,24.0 ,24.7 ,24.3 ,25.0 ,23.5 ,2.0 ,2.4 ,16.6 ,16.3 ,ND,2.5E-01,ND,2.6E-01,""
2016/11/15 12:00,25.5 ,24.1 ,24.2 ,25.3 ,23.9 ,24.7 ,24.3 ,25.0 ,23.5 ,2.0 ,2.4 ,16.6 ,16.3 ,ND,2.5E-01,ND,2.6E-01,""
2016/11/15 13:00,25.5 ,24.1 ,24.2 ,25.3 ,24.0 ,24.7 ,24.3 ,25.0 ,23.5 ,2.0 ,2.4 ,16.6 ,16.3 ,ND,2.5E-01,ND,2.6E-01,""
2016/11/15 14:00,25.5 ,24.1 ,24.2 ,25.3 ,24.0 ,24.7 ,24.3 ,25.0 ,23.5 ,2.0 ,2.4 ,16.7 ,16.3 ,ND,2.5E-01,ND,2.6E-01,""
2016/11/15 15:00,25.5 ,24.1 ,24.2 ,25.3 ,24.0 ,24.7 ,24.3 ,25.0 ,23.5 ,2.0 ,2.4 ,16.7 ,16.3 ,ND,2.5E-01,ND,2.6E-01,""
2016/11/15 16:00,25.5 ,24.1 ,24.2 ,25.3 ,24.0 ,24.7 ,24.3 ,25.0 ,23.5 ,2.0 ,2.4 ,16.7 ,16.4 ,ND,2.5E-01,ND,2.6E-01,""
2016/11/15 17:00,25.5 ,24.1 ,24.2 ,25.3 ,24.0 ,24.7 ,24.2 ,25.0 ,23.5 ,2.0 ,2.4 ,16.7 ,16.4 ,ND,2.5E-01,ND,2.6E-01,""
2016/11/15 18:00,25.4 ,24.1 ,24.1 ,25.3 ,24.0 ,24.7 ,24.3 ,24.9 ,23.5 ,2.0 ,2.4 ,16.7 ,16.4 ,ND,2.5E-01,ND,2.6E-01,""
2016/11/15 19:00,25.4 ,24.1 ,24.1 ,25.3 ,24.0 ,24.7 ,24.3 ,25.0 ,23.5 ,2.0 ,2.4 ,16.7 ,16.4 ,ND,2.5E-01,ND,2.6E-01,""
2016/11/15 20:00,25.4 ,24.1 ,24.1 ,25.3 ,23.9 ,24.7 ,24.3 ,25.0 ,23.5 ,2.0 ,2.4 ,16.7 ,16.4 ,ND,2.5E-01,ND,2.6E-01,""
2016/11/15 21:00,25.4 ,24.1 ,24.1 ,25.3 ,23.9 ,24.7 ,24.2 ,24.9 ,23.5 ,2.0 ,2.4 ,16.7 ,16.3 ,ND,2.5E-01,ND,2.6E-01,""
2016/11/15 22:00,25.4 ,24.1 ,24.1 ,25.3 ,23.9 ,24.7 ,24.2 ,25.0 ,23.5 ,2.0 ,2.4 ,16.6 ,16.3 ,ND,2.5E-01,ND,2.6E-01,""
2016/11/15 23:00,25.4 ,24.1 ,24.2 ,25.3 ,23.9 ,24.7 ,24.2 ,25.0 ,23.5 ,2.0 ,2.4 ,16.6 ,16.3 ,ND,2.5E-01,ND,2.6E-01,""
2016/11/16 0:00,25.4 ,24.1 ,24.1 ,25.3 ,24.0 ,24.7 ,24.3 ,25.0 ,23.5 ,2.0 ,2.4 ,16.6 ,16.3 ,ND,2.5E-01,ND,2.6E-01,""
2016/11/16 1:00,25.4 ,24.1 ,24.1 ,25.3 ,23.9 ,24.7 ,24.2 ,24.9 ,23.5 ,2.0 ,2.4 ,16.6 ,16.3 ,ND,2.5E-01,ND,2.6E-01,""
2016/11/16 2:00,25.4 ,24.1 ,24.1 ,25.3 ,23.9 ,24.7 ,24.3 ,24.9 ,23.5 ,2.0 ,2.4 ,16.6 ,16.3 ,ND,2.5E-01,ND,2.6E-01,""
2016/11/16 3:00,25.4 ,24.1 ,24.1 ,25.3 ,23.9 ,24.7 ,24.2 ,24.9 ,23.5 ,2.0 ,2.4 ,16.5 ,16.3 ,ND,2.5E-01,ND,2.6E-01,""
2016/11/16 4:00,25.4 ,24.1 ,24.1 ,25.3 ,23.9 ,24.7 ,24.2 ,24.9 ,23.5 ,2.0 ,2.4 ,16.5 ,16.2 ,ND,2.5E-01,ND,2.6E-01,""
2016/11/16 5:00,25.4 ,24.1 ,24.1 ,25.3 ,23.9 ,24.7 ,24.2 ,24.9 ,23.5 ,2.0 ,2.4 ,16.5 ,16.2 ,ND,2.5E-01,ND,2.6E-01,""
2016/11/16 6:00,25.4 ,24.0 ,24.1 ,25.3 ,23.9 ,24.7 ,24.2 ,24.9 ,23.5 ,2.0 ,2.4 ,16.5 ,16.2 ,ND,2.5E-01,ND,2.6E-01,""
2016/11/16 7:00,25.4 ,24.0 ,24.1 ,25.3 ,23.9 ,24.7 ,24.2 ,24.9 ,23.5 ,2.0 ,2.4 ,16.5 ,16.1 ,ND,2.5E-01,ND,2.6E-01,""
2016/11/16 8:00,25.4 ,24.0 ,24.1 ,25.3 ,23.9 ,24.7 ,24.2 ,24.9 ,23.5 ,2.0 ,2.4 ,16.4 ,16.1 ,ND,2.5E-01,ND,2.6E-01,""
2016/11/16 9:00,25.4 ,24.0 ,24.1 ,25.3 ,23.8 ,24.6 ,24.1 ,24.9 ,23.4 ,2.0 ,2.4 ,16.5 ,16.1 ,ND,2.5E-01,ND,2.6E-01,""
2016/11/16 10:00,25.3 ,24.0 ,24.1 ,25.3 ,23.7 ,24.6 ,24.1 ,24.8 ,23.4 ,2.0 ,2.4 ,16.5 ,16.1 ,ND,2.5E-01,ND,2.6E-01,""
2016/11/16 11:00,25.3 ,24.0 ,24.0 ,25.2 ,23.7 ,24.6 ,24.1 ,24.8 ,23.3 ,2.0 ,2.4 ,16.5 ,16.1 ,ND,2.5E-01,ND,2.6E-01,""
2016/11/16 12:00,25.3 ,24.0 ,24.1 ,25.2 ,23.7 ,24.6 ,24.1 ,24.8 ,23.3 ,2.0 ,2.4 ,16.5 ,16.1 ,ND,2.5E-01,ND,2.6E-01,""
2016/11/16 13:00,25.3 ,24.0 ,24.0 ,25.2 ,23.7 ,24.6 ,24.1 ,24.8 ,23.3 ,2.0 ,2.4 ,16.5 ,16.1 ,ND,2.5E-01,ND,2.6E-01,""
2016/11/16 14:00,25.3 ,24.0 ,24.0 ,25.2 ,23.7 ,24.6 ,24.1 ,24.9 ,23.3 ,2.0 ,2.4 ,16.5 ,16.1 ,ND,2.5E-01,ND,2.6E-01,""
2016/11/16 15:00,25.3 ,24.0 ,24.0 ,25.2 ,23.7 ,24.5 ,24.1 ,24.8 ,23.3 ,2.0 ,2.4 ,16.5 ,16.1 ,ND,2.5E-01,ND,2.6E-01,""
2016/11/16 16:00,25.3 ,24.0 ,24.0 ,25.2 ,23.7 ,24.5 ,24.1 ,24.8 ,23.3 ,2.0 ,2.4 ,16.5 ,16.1 ,ND,2.5E-01,ND,2.6E-01,""
2016/11/16 17:00,25.3 ,24.0 ,24.0 ,25.2 ,23.8 ,24.6 ,24.1 ,24.8 ,23.3 ,2.0 ,2.4 ,16.4 ,16.1 ,ND,2.5E-01,ND,2.6E-01,""
2016/11/16 18:00,25.3 ,24.0 ,24.0 ,25.2 ,23.8 ,24.6 ,24.1 ,24.8 ,23.3 ,2.0 ,2.4 ,16.4 ,16.1 ,ND,2.5E-01,ND,2.6E-01,""
2016/11/16 19:00,25.3 ,23.9 ,24.0 ,25.2 ,23.7 ,24.6 ,24.1 ,24.8 ,23.3 ,2.0 ,2.4 ,16.3 ,16.1 ,ND,2.5E-01,ND,2.6E-01,""
2016/11/16 20:00,25.3 ,24.0 ,24.0 ,25.2 ,23.7 ,24.5 ,24.1 ,24.8 ,23.3 ,2.0 ,2.4 ,16.4 ,16.0 ,ND,2.5E-01,ND,2.6E-01,""
2016/11/16 21:00,25.3 ,23.9 ,24.0 ,25.2 ,23.7 ,24.6 ,24.1 ,24.8 ,23.3 ,2.0 ,2.4 ,16.3 ,16.0 ,ND,2.5E-01,ND,2.6E-01,""
2016/11/16 22:00,25.3 ,23.9 ,24.0 ,25.2 ,23.7 ,24.6 ,24.1 ,24.8 ,23.3 ,2.0 ,2.4 ,16.3 ,16.0 ,ND,2.5E-01,ND,2.6E-01,""
2016/11/16 23:00,25.3 ,23.9 ,24.0 ,25.2 ,23.7 ,24.5 ,24.1 ,24.8 ,23.3 ,2.0 ,2.4 ,16.3 ,16.0 ,ND,2.5E-01,ND,2.6E-01,""
2016/11/17 0:00,25.3 ,23.9 ,24.0 ,25.2 ,23.7 ,24.5 ,24.1 ,24.8 ,23.3 ,2.0 ,2.4 ,16.3 ,15.9 ,ND,2.5E-01,ND,2.6E-01,""
2016/11/17 1:00,25.3 ,23.9 ,24.0 ,25.1 ,23.7 ,24.5 ,24.1 ,24.8 ,23.3 ,2.0 ,2.4 ,16.2 ,15.9 ,ND,2.5E-01,ND,2.6E-01,""
2016/11/17 2:00,25.3 ,23.9 ,24.0 ,25.1 ,23.7 ,24.5 ,24.1 ,24.8 ,23.3 ,2.0 ,2.4 ,16.2 ,15.8 ,ND,2.5E-01,ND,2.6E-01,""
2016/11/17 3:00,25.3 ,23.9 ,24.0 ,25.1 ,23.7 ,24.5 ,24.1 ,24.8 ,23.3 ,2.0 ,2.4 ,16.1 ,15.8 ,ND,2.5E-01,ND,2.6E-01,""
2016/11/17 4:00,25.3 ,23.9 ,24.0 ,25.1 ,23.7 ,24.5 ,24.1 ,24.8 ,23.3 ,2.0 ,2.4 ,16.1 ,15.8 ,ND,2.5E-01,ND,2.6E-01,""
2016/11/17 5:00,25.3 ,23.9 ,24.0 ,25.1 ,23.7 ,24.5 ,24.1 ,24.8 ,23.3 ,2.0 ,2.4 ,16.1 ,15.8 ,ND,2.5E-01,ND,2.6E-01,""
2016/11/17 6:00,25.3 ,23.9 ,24.0 ,25.2 ,23.7 ,24.5 ,24.1 ,24.7 ,23.3 ,2.0 ,2.4 ,16.1 ,15.7 ,ND,2.5E-01,ND,2.6E-01,""
2016/11/17 7:00,25.2 ,23.9 ,24.0 ,25.1 ,23.7 ,24.5 ,24.0 ,24.7 ,23.3 ,2.0 ,2.4 ,16.0 ,15.7 ,ND,2.5E-01,ND,2.6E-01,""
2016/11/17 8:00,25.2 ,23.9 ,23.9 ,25.1 ,23.6 ,24.5 ,24.0 ,24.7 ,23.2 ,2.0 ,2.4 ,16.1 ,15.7 ,ND,2.5E-01,ND,2.6E-01,""
2016/11/17 9:00,25.2 ,23.8 ,23.9 ,25.1 ,23.6 ,24.4 ,24.0 ,24.7 ,23.2 ,2.0 ,2.4 ,16.0 ,15.6 ,ND,2.5E-01,ND,2.6E-01,""
2016/11/17 10:00,25.2 ,23.8 ,23.9 ,25.1 ,23.5 ,24.4 ,23.9 ,24.7 ,23.1 ,2.0 ,2.4 ,16.0 ,15.6 ,ND,2.5E-01,ND,2.6E-01,""
2016/11/17 11:00,25.2 ,23.8 ,23.9 ,25.1 ,23.5 ,24.4 ,23.9 ,24.7 ,23.1 ,2.0 ,2.4 ,16.0 ,15.6 ,ND,2.5E-01,ND,2.6E-01,""
2016/11/17 12:00,25.2 ,23.8 ,23.9 ,25.1 ,23.5 ,24.4 ,23.9 ,24.7 ,23.1 ,2.0 ,2.4 ,16.0 ,15.6 ,ND,2.5E-01,ND,2.6E-01,""
2016/11/17 13:00,25.1 ,23.8 ,23.9 ,25.1 ,23.5 ,24.4 ,23.9 ,24.7 ,23.1 ,2.0 ,2.4 ,16.0 ,15.6 ,ND,2.5E-01,ND,2.6E-01,""
2016/11/17 14:00,25.2 ,23.8 ,23.9 ,25.1 ,23.5 ,24.4 ,23.9 ,24.7 ,23.1 ,2.0 ,2.4 ,16.0 ,15.6 ,ND,2.5E-01,ND,2.6E-01,""
2016/11/17 15:00,25.1 ,23.8 ,23.9 ,25.1 ,23.5 ,24.4 ,24.0 ,24.7 ,23.1 ,2.0 ,2.4 ,16.0 ,15.6 ,ND,2.5E-01,ND,2.6E-01,""
2016/11/17 16:00,25.1 ,23.8 ,23.9 ,25.0 ,23.5 ,24.4 ,23.9 ,24.7 ,23.1 ,2.0 ,2.4 ,16.0 ,15.6 ,ND,2.5E-01,ND,2.6E-01,""
2016/11/17 17:00,25.1 ,23.8 ,23.9 ,25.1 ,23.5 ,24.4 ,23.9 ,24.7 ,23.1 ,2.0 ,2.4 ,16.0 ,15.6 ,ND,2.5E-01,ND,2.6E-01,""
2016/11/17 18:00,25.1 ,23.8 ,23.9 ,25.1 ,23.5 ,24.4 ,23.9 ,24.7 ,23.1 ,2.0 ,2.4 ,16.0 ,15.6 ,ND,2.5E-01,ND,2.6E-01,""
2016/11/17 19:00,25.1 ,23.8 ,23.9 ,25.0 ,23.6 ,24.4 ,23.9 ,24.7 ,23.1 ,2.0 ,2.4 ,16.0 ,15.6 ,ND,2.5E-01,ND,2.6E-01,""
2016/11/17 20:00,25.1 ,23.8 ,23.9 ,25.0 ,23.6 ,24.4 ,23.9 ,24.7 ,23.1 ,2.0 ,2.4 ,15.9 ,15.6 ,ND,2.5E-01,ND,2.6E-01,""
2016/11/17 21:00,25.1 ,23.8 ,23.9 ,25.0 ,23.5 ,24.4 ,23.9 ,24.6 ,23.1 ,2.0 ,2.4 ,15.9 ,15.6 ,ND,2.5E-01,ND,2.6E-01,""
2016/11/17 22:00,25.1 ,23.8 ,23.9 ,25.0 ,23.5 ,24.4 ,23.9 ,24.6 ,23.1 ,2.0 ,2.4 ,15.9 ,15.5 ,ND,2.5E-01,ND,2.6E-01,""
2016/11/17 23:00,25.1 ,23.7 ,23.8 ,25.0 ,23.6 ,24.4 ,23.9 ,24.6 ,23.1 ,2.0 ,2.4 ,15.8 ,15.5 ,ND,2.5E-01,ND,2.6E-01,""
2016/11/18 0:00,25.1 ,23.8 ,23.8 ,25.0 ,23.5 ,24.4 ,23.9 ,24.6 ,23.1 ,2.0 ,2.4 ,15.8 ,15.5 ,ND,2.5E-01,ND,2.6E-01,""
2016/11/18 1:00,25.1 ,23.7 ,23.8 ,25.0 ,23.5 ,24.4 ,23.9 ,24.6 ,23.1 ,2.0 ,2.4 ,15.8 ,15.5 ,ND,2.5E-01,ND,2.6E-01,""
2016/11/18 2:00,25.1 ,23.8 ,23.8 ,25.0 ,23.5 ,24.3 ,23.9 ,24.6 ,23.1 ,2.0 ,2.4 ,15.7 ,15.4 ,ND,2.5E-01,ND,2.6E-01,""
2016/11/18 3:00,25.1 ,23.7 ,23.8 ,25.0 ,23.5 ,24.4 ,23.9 ,24.6 ,23.1 ,2.0 ,2.4 ,15.7 ,15.4 ,ND,2.5E-01,ND,2.6E-01,""
2016/11/18 4:00,25.1 ,23.7 ,23.8 ,25.0 ,23.5 ,24.3 ,23.9 ,24.6 ,23.1 ,2.0 ,2.4 ,15.7 ,15.3 ,ND,2.5E-01,ND,2.6E-01,""
2016/11/18 5:00,25.1 ,23.7 ,23.8 ,25.0 ,23.5 ,24.4 ,23.9 ,24.6 ,23.1 ,2.0 ,2.4 ,15.6 ,15.3 ,ND,2.5E-01,ND,2.6E-01,""
2016/11/18 6:00,25.1 ,23.7 ,23.8 ,25.0 ,23.5 ,24.4 ,23.9 ,24.6 ,23.1 ,2.0 ,2.4 ,15.6 ,15.3 ,ND,2.5E-01,ND,2.6E-01,""
2016/11/18 7:00,25.1 ,23.7 ,23.8 ,25.0 ,23.5 ,24.3 ,23.8 ,24.6 ,23.1 ,2.0 ,2.4 ,15.6 ,15.2 ,ND,2.5E-01,ND,2.6E-01,""
2016/11/18 8:00,25.0 ,23.7 ,23.8 ,25.0 ,23.4 ,24.3 ,23.8 ,24.5 ,23.0 ,2.0 ,2.4 ,15.6 ,15.2 ,ND,2.5E-01,ND,2.6E-01,""
2016/11/18 9:00,25.0 ,23.7 ,23.7 ,24.9 ,23.3 ,24.2 ,23.7 ,24.5 ,22.9 ,2.0 ,2.4 ,15.6 ,15.2 ,ND,2.5E-01,ND,2.6E-01,""
2016/11/18 10:00,25.0 ,23.7 ,23.7 ,24.9 ,23.3 ,24.2 ,23.7 ,24.5 ,22.8 ,2.0 ,2.4 ,15.5 ,15.2 ,ND,2.5E-01,ND,2.6E-01,""
2016/11/18 11:00,25.0 ,23.7 ,23.7 ,24.9 ,23.3 ,24.2 ,23.7 ,24.5 ,22.8 ,2.0 ,2.4 ,15.5 ,15.2 ,ND,2.5E-01,ND,2.6E-01,""
2016/11/18 12:00,25.0 ,23.6 ,23.7 ,24.9 ,23.3 ,24.2 ,23.7 ,24.4 ,22.8 ,2.0 ,2.4 ,15.6 ,15.2 ,ND,2.5E-01,ND,2.6E-01,""
2016/11/18 13:00,25.0 ,23.6 ,23.7 ,24.9 ,23.3 ,24.2 ,23.7 ,24.5 ,22.8 ,2.0 ,2.4 ,15.6 ,15.2 ,ND,2.5E-01,ND,2.6E-01,""
2016/11/18 14:00,25.0 ,23.7 ,23.7 ,24.9 ,23.3 ,24.2 ,23.7 ,24.5 ,22.8 ,2.0 ,2.4 ,15.6 ,15.2 ,ND,2.5E-01,ND,2.6E-01,""
2016/11/18 15:00,24.9 ,23.6 ,23.7 ,24.9 ,23.3 ,24.2 ,23.7 ,24.5 ,22.8 ,2.0 ,2.4 ,15.6 ,15.2 ,ND,2.5E-01,ND,2.6E-01,""
2016/11/18 16:00,24.9 ,23.6 ,23.7 ,24.9 ,23.3 ,24.2 ,23.7 ,24.4 ,22.8 ,2.0 ,2.4 ,15.6 ,15.2 ,ND,2.5E-01,ND,2.6E-01,""
2016/11/18 17:00,24.9 ,23.6 ,23.7 ,24.9 ,23.3 ,24.2 ,23.7 ,24.4 ,22.9 ,2.0 ,2.4 ,15.5 ,15.2 ,ND,2.5E-01,ND,2.6E-01,""
2016/11/18 18:00,24.9 ,23.6 ,23.7 ,24.9 ,23.3 ,24.2 ,23.7 ,24.4 ,22.9 ,2.0 ,2.4 ,15.5 ,15.2 ,ND,2.5E-01,ND,2.6E-01,""
2016/11/18 19:00,24.9 ,23.6 ,23.7 ,24.9 ,23.3 ,24.2 ,23.8 ,24.4 ,22.9 ,2.0 ,2.4 ,15.5 ,15.1 ,ND,2.5E-01,ND,2.6E-01,""
2016/11/18 20:00,24.9 ,23.6 ,23.7 ,24.8 ,23.3 ,24.2 ,23.7 ,24.4 ,22.9 ,2.0 ,2.4 ,15.5 ,15.1 ,ND,2.5E-01,ND,2.6E-01,""
2016/11/18 21:00,24.9 ,23.6 ,23.7 ,24.8 ,23.3 ,24.2 ,23.7 ,24.4 ,22.8 ,2.0 ,2.4 ,15.5 ,15.1 ,ND,2.5E-01,ND,2.6E-01,""
2016/11/18 22:00,24.9 ,23.6 ,23.7 ,24.8 ,23.3 ,24.2 ,23.7 ,24.4 ,22.8 ,2.0 ,2.4 ,15.5 ,15.1 ,ND,2.5E-01,ND,2.6E-01,""
2016/11/18 23:00,24.9 ,23.6 ,23.7 ,24.8 ,23.3 ,24.2 ,23.7 ,24.4 ,22.9 ,2.0 ,2.4 ,15.5 ,15.1 ,ND,2.5E-01,ND,2.6E-01,""
2016/11/19 0:00,24.9 ,23.6 ,23.7 ,24.8 ,23.3 ,24.2 ,23.7 ,24.4 ,22.9 ,2.0 ,2.4 ,15.5 ,15.1 ,ND,2.5E-01,ND,2.6E-01,""
2016/11/19 1:00,24.9 ,23.6 ,23.7 ,24.8 ,23.3 ,24.2 ,23.7 ,24.4 ,22.9 ,2.0 ,2.4 ,15.5 ,15.1 ,ND,2.5E-01,ND,2.6E-01,""
2016/11/19 2:00,24.9 ,23.6 ,23.7 ,24.8 ,23.3 ,24.1 ,23.7 ,24.4 ,22.9 ,2.0 ,2.4 ,15.4 ,15.1 ,ND,2.5E-01,ND,2.6E-01,""
2016/11/19 3:00,24.9 ,23.6 ,23.7 ,24.8 ,23.3 ,24.1 ,23.7 ,24.4 ,22.8 ,2.0 ,2.4 ,15.5 ,15.1 ,ND,2.5E-01,ND,2.6E-01,""
2016/11/19 4:00,24.9 ,23.6 ,23.7 ,24.8 ,23.3 ,24.1 ,23.7 ,24.4 ,22.9 ,2.0 ,2.4 ,15.5 ,15.1 ,ND,2.5E-01,ND,2.6E-01,""
2016/11/19 5:00,24.9 ,23.5 ,23.6 ,24.7 ,23.3 ,24.1 ,23.7 ,24.4 ,22.8 ,2.0 ,2.4 ,15.5 ,15.1 ,ND,2.5E-01,ND,2.6E-01,""
2016/11/19 6:00,24.9 ,23.5 ,23.6 ,24.8 ,23.3 ,24.1 ,23.7 ,24.4 ,22.9 ,2.0 ,2.4 ,15.5 ,15.1 ,ND,2.5E-01,ND,2.6E-01,""
2016/11/19 7:00,24.9 ,23.5 ,23.6 ,24.8 ,23.3 ,24.1 ,23.7 ,24.4 ,22.9 ,2.0 ,2.4 ,15.4 ,15.1 ,ND,2.5E-01,ND,2.6E-01,""
2016/11/19 8:00,24.9 ,23.5 ,23.6 ,24.7 ,23.3 ,24.1 ,23.7 ,24.4 ,22.8 ,2.0 ,2.4 ,15.4 ,15.1 ,ND,2.5E-01,ND,2.6E-01,""
2016/11/19 9:00,24.9 ,23.5 ,23.6 ,24.7 ,23.3 ,24.1 ,23.7 ,24.3 ,22.8 ,2.0 ,2.4 ,15.5 ,15.1 ,ND,2.5E-01,ND,2.6E-01,""
2016/11/19 10:00,24.9 ,23.5 ,23.6 ,24.7 ,23.3 ,24.1 ,23.7 ,24.3 ,22.8 ,2.0 ,2.4 ,15.5 ,15.1 ,ND,2.5E-01,ND,2.6E-01,""
2016/11/19 11:00,24.9 ,23.5 ,23.6 ,24.7 ,23.3 ,24.1 ,23.7 ,24.4 ,22.8 ,2.0 ,2.4 ,15.5 ,15.1 ,ND,2.5E-01,ND,2.6E-01,""
2016/11/19 12:00,24.8 ,23.5 ,23.6 ,24.7 ,23.3 ,24.1 ,23.7 ,24.3 ,22.8 ,2.0 ,2.4 ,15.5 ,15.1 ,ND,2.5E-01,ND,2.6E-01,""
2016/11/19 13:00,24.8 ,23.5 ,23.6 ,24.7 ,23.3 ,24.1 ,23.7 ,24.3 ,22.8 ,2.0 ,2.4 ,15.5 ,15.1 ,ND,2.5E-01,ND,2.6E-01,""
2016/11/19 14:00,24.8 ,23.5 ,23.6 ,24.7 ,23.3 ,24.1 ,23.7 ,24.3 ,22.8 ,2.0 ,2.4 ,15.5 ,15.1 ,ND,2.5E-01,ND,2.6E-01,""
2016/11/19 15:00,24.8 ,23.5 ,23.6 ,24.7 ,23.2 ,24.1 ,23.7 ,24.3 ,22.8 ,2.0 ,2.4 ,15.4 ,15.1 ,ND,2.5E-01,ND,2.6E-01,""
2016/11/19 16:00,24.8 ,23.5 ,23.5 ,24.7 ,23.3 ,24.1 ,23.7 ,24.3 ,22.8 ,2.0 ,2.4 ,15.5 ,15.1 ,ND,2.5E-01,ND,2.6E-01,""
2016/11/19 17:00,24.8 ,23.5 ,23.5 ,24.7 ,23.2 ,24.1 ,23.7 ,24.3 ,22.8 ,2.0 ,2.4 ,15.5 ,15.1 ,ND,2.5E-01,ND,2.6E-01,""
2016/11/19 18:00,24.8 ,23.5 ,23.5 ,24.7 ,23.2 ,24.1 ,23.6 ,24.3 ,22.8 ,2.0 ,2.4 ,15.4 ,15.1 ,ND,2.5E-01,ND,2.6E-01,""
2016/11/19 19:00,24.8 ,23.5 ,23.5 ,24.7 ,23.2 ,24.0 ,23.6 ,24.3 ,22.8 ,2.0 ,2.4 ,15.4 ,15.1 ,ND,2.5E-01,ND,2.6E-01,""
2016/11/19 20:00,24.8 ,23.5 ,23.5 ,24.7 ,23.2 ,24.0 ,23.6 ,24.3 ,22.8 ,2.0 ,2.4 ,15.4 ,15.1 ,ND,2.5E-01,ND,2.6E-01,""
2016/11/19 21:00,24.8 ,23.5 ,23.5 ,24.7 ,23.2 ,24.0 ,23.5 ,24.3 ,22.8 ,2.0 ,2.4 ,15.4 ,15.1 ,ND,2.5E-01,ND,2.6E-01,""
2016/11/19 22:00,24.8 ,23.4 ,23.5 ,24.7 ,23.2 ,24.0 ,23.5 ,24.3 ,22.8 ,2.0 ,2.4 ,15.4 ,15.0 ,ND,2.5E-01,ND,2.6E-01,""
2016/11/19 23:00,24.8 ,23.4 ,23.5 ,24.7 ,23.2 ,24.0 ,23.6 ,24.3 ,22.8 ,2.0 ,2.4 ,15.4 ,15.0 ,ND,2.5E-01,ND,2.6E-01,""
2016/11/20 0:00,24.7 ,23.4 ,23.5 ,24.6 ,23.2 ,24.0 ,23.5 ,24.3 ,22.8 ,2.0 ,2.4 ,15.4 ,15.0 ,ND,2.5E-01,ND,2.6E-01,""
2016/11/20 1:00,24.7 ,23.4 ,23.5 ,24.7 ,23.2 ,24.0 ,23.6 ,24.3 ,22.8 ,2.0 ,2.4 ,15.4 ,15.0 ,ND,2.5E-01,ND,2.6E-01,""
2016/11/20 2:00,24.7 ,23.4 ,23.5 ,24.7 ,23.2 ,24.0 ,23.5 ,24.3 ,22.8 ,2.0 ,2.4 ,15.4 ,15.0 ,ND,2.5E-01,ND,2.6E-01,""
2016/11/20 3:00,24.7 ,23.4 ,23.5 ,24.7 ,23.1 ,24.0 ,23.5 ,24.2 ,22.8 ,2.0 ,2.4 ,15.3 ,15.0 ,ND,2.5E-01,ND,2.6E-01,""
2016/11/20 4:00,24.7 ,23.4 ,23.5 ,24.7 ,23.1 ,24.0 ,23.5 ,24.2 ,22.8 ,2.0 ,2.4 ,15.3 ,15.0 ,ND,2.5E-01,ND,2.6E-01,""
2016/11/20 5:00,24.7 ,23.4 ,23.5 ,24.7 ,23.2 ,24.0 ,23.5 ,24.2 ,22.8 ,2.0 ,2.4 ,15.4 ,15.0 ,ND,2.5E-01,ND,2.6E-01,""
2016/11/20 6:00,24.7 ,23.4 ,23.5 ,24.6 ,23.1 ,24.0 ,23.5 ,24.2 ,22.8 ,2.0 ,2.4 ,15.3 ,15.0 ,ND,2.5E-01,ND,2.6E-01,""
2016/11/20 7:00,24.7 ,23.4 ,23.5 ,24.6 ,23.1 ,23.9 ,23.5 ,24.2 ,22.8 ,2.0 ,2.4 ,15.3 ,15.0 ,ND,2.5E-01,ND,2.6E-01,""
2016/11/20 8:00,24.7 ,23.4 ,23.5 ,24.6 ,23.1 ,24.0 ,23.5 ,24.2 ,22.8 ,2.0 ,2.4 ,15.4 ,15.0 ,ND,2.5E-01,ND,2.6E-01,""
2016/11/20 9:00,24.7 ,23.4 ,23.5 ,24.6 ,23.1 ,23.9 ,23.5 ,24.2 ,22.8 ,2.0 ,2.4 ,15.3 ,15.0 ,ND,2.5E-01,ND,2.6E-01,""
2016/11/20 10:00,24.7 ,23.4 ,23.5 ,24.6 ,23.1 ,23.9 ,23.5 ,24.2 ,22.8 ,2.0 ,2.4 ,15.4 ,15.1 ,ND,2.5E-01,ND,2.6E-01,""
2016/11/20 11:00,24.7 ,23.4 ,23.5 ,24.6 ,23.1 ,23.9 ,23.5 ,24.2 ,22.8 ,2.0 ,2.4 ,15.4 ,15.1 ,ND,2.5E-01,ND,2.6E-01,""
2016/11/20 12:00,24.7 ,23.4 ,23.4 ,24.6 ,23.1 ,23.9 ,23.5 ,24.2 ,22.7 ,2.0 ,2.4 ,15.5 ,15.1 ,ND,2.5E-01,ND,2.6E-01,""
2016/11/20 13:00,24.7 ,23.3 ,23.4 ,24.6 ,23.1 ,24.0 ,23.5 ,24.2 ,22.7 ,2.0 ,2.4 ,15.5 ,15.1 ,ND,2.5E-01,ND,2.6E-01,""
2016/11/20 14:00,24.7 ,23.3 ,23.4 ,24.5 ,23.1 ,23.9 ,23.5 ,24.2 ,22.7 ,2.0 ,2.4 ,15.5 ,15.1 ,ND,2.5E-01,ND,2.6E-01,""
2016/11/20 15:00,24.7 ,23.3 ,23.4 ,24.6 ,23.1 ,23.9 ,23.5 ,24.2 ,22.8 ,2.0 ,2.4 ,15.5 ,15.2 ,ND,2.5E-01,ND,2.6E-01,""
2016/11/20 16:00,24.7 ,23.3 ,23.4 ,24.6 ,23.1 ,23.9 ,23.5 ,24.2 ,22.7 ,2.0 ,2.4 ,15.5 ,15.2 ,ND,2.5E-01,ND,2.6E-01,""
2016/11/20 17:00,24.7 ,23.3 ,23.4 ,24.5 ,23.1 ,23.9 ,23.5 ,24.2 ,22.7 ,2.0 ,2.4 ,15.6 ,15.2 ,ND,2.5E-01,ND,2.6E-01,""
2016/11/20 18:00,24.6 ,23.3 ,23.4 ,24.5 ,23.1 ,23.9 ,23.5 ,24.2 ,22.7 ,2.0 ,2.4 ,15.6 ,15.3 ,ND,2.5E-01,ND,2.6E-01,""
2016/11/20 19:00,24.6 ,23.3 ,23.4 ,24.5 ,23.1 ,23.9 ,23.5 ,24.1 ,22.7 ,2.0 ,2.4 ,15.6 ,15.2 ,2.8E-01,2.5E-01,ND,2.6E-01,""
2016/11/20 20:00,24.6 ,23.3 ,23.4 ,24.5 ,23.1 ,23.9 ,23.4 ,24.1 ,22.7 ,2.0 ,2.4 ,15.6 ,15.3 ,ND,2.5E-01,ND,2.6E-01,""
2016/11/20 21:00,24.6 ,23.3 ,23.4 ,24.5 ,23.1 ,23.9 ,23.5 ,24.2 ,22.7 ,2.0 ,2.4 ,15.6 ,15.3 ,ND,2.5E-01,ND,2.6E-01,""
2016/11/20 22:00,24.6 ,23.3 ,23.3 ,24.5 ,23.1 ,23.9 ,23.4 ,24.1 ,22.7 ,2.0 ,2.4 ,15.6 ,15.3 ,ND,2.5E-01,ND,2.6E-01,""
2016/11/20 23:00,24.6 ,23.3 ,23.3 ,24.5 ,23.1 ,23.9 ,23.4 ,24.1 ,22.7 ,2.0 ,2.4 ,15.6 ,15.3 ,ND,2.5E-01,ND,2.6E-01,""
2016/11/21 0:00,24.6 ,23.3 ,23.3 ,24.5 ,23.1 ,23.9 ,23.5 ,24.1 ,22.7 ,2.0 ,2.4 ,15.6 ,15.3 ,ND,2.5E-01,ND,2.6E-01,""
2016/11/21 1:00,24.6 ,23.3 ,23.3 ,24.5 ,23.1 ,23.9 ,23.4 ,24.1 ,22.7 ,2.0 ,2.4 ,15.6 ,15.3 ,ND,2.5E-01,ND,2.6E-01,""
2016/11/21 2:00,24.6 ,23.3 ,23.3 ,24.5 ,23.1 ,23.9 ,23.4 ,24.1 ,22.7 ,2.0 ,2.4 ,15.5 ,15.3 ,ND,2.5E-01,ND,2.6E-01,""
2016/11/21 3:00,24.6 ,23.3 ,23.3 ,24.5 ,23.1 ,23.9 ,23.4 ,24.1 ,22.7 ,2.0 ,2.4 ,15.5 ,15.3 ,ND,2.5E-01,ND,2.6E-01,""
2016/11/21 4:00,24.6 ,23.3 ,23.3 ,24.5 ,23.1 ,23.9 ,23.4 ,24.1 ,22.7 ,2.0 ,2.4 ,15.6 ,15.2 ,ND,2.5E-01,ND,2.6E-01,""
2016/11/21 5:00,24.6 ,23.3 ,23.3 ,24.5 ,23.1 ,23.9 ,23.4 ,24.1 ,22.7 ,2.0 ,2.4 ,15.6 ,15.2 ,ND,2.5E-01,ND,2.6E-01,""
2016/11/21 6:00,24.6 ,23.2 ,23.3 ,24.5 ,23.1 ,23.8 ,23.4 ,24.1 ,22.7 ,2.0 ,2.4 ,15.5 ,15.2 ,ND,2.5E-01,ND,2.6E-01,""
2016/11/21 7:00,24.6 ,23.2 ,23.3 ,24.5 ,23.1 ,23.8 ,23.4 ,24.1 ,22.7 ,2.0 ,2.4 ,15.5 ,15.2 ,ND,2.5E-01,ND,2.6E-01,""
2016/11/21 8:00,24.6 ,23.2 ,23.3 ,24.4 ,23.0 ,23.8 ,23.4 ,24.1 ,22.6 ,2.0 ,2.4 ,15.5 ,15.2 ,ND,2.5E-01,ND,2.6E-01,""
2016/11/21 9:00,24.6 ,23.2 ,23.3 ,24.5 ,23.1 ,23.8 ,23.4 ,24.1 ,22.6 ,2.0 ,2.4 ,15.5 ,15.1 ,ND,2.5E-01,ND,2.6E-01,""
2016/11/21 10:00,24.6 ,23.2 ,23.3 ,24.4 ,23.0 ,23.8 ,23.4 ,24.1 ,22.6 ,2.0 ,2.4 ,15.5 ,15.2 ,ND,2.5E-01,ND,2.6E-01,""
2016/11/21 11:00,24.5 ,23.2 ,23.3 ,24.4 ,23.0 ,23.8 ,23.4 ,24.1 ,22.6 ,2.0 ,2.4 ,15.5 ,15.1 ,ND,2.5E-01,ND,2.6E-01,""
2016/11/21 12:00,24.5 ,23.2 ,23.3 ,24.4 ,23.0 ,23.8 ,23.3 ,24.0 ,22.6 ,2.0 ,2.4 ,15.6 ,15.2 ,ND,2.5E-01,ND,2.6E-01,""
2016/11/21 13:00,24.5 ,23.2 ,23.3 ,24.4 ,23.1 ,23.8 ,23.4 ,24.1 ,22.6 ,2.0 ,2.4 ,15.6 ,15.2 ,ND,2.5E-01,ND,2.6E-01,""
2016/11/21 14:00,24.5 ,23.2 ,23.3 ,24.4 ,23.0 ,23.8 ,23.3 ,24.0 ,22.6 ,2.0 ,2.4 ,15.6 ,15.2 ,ND,2.5E-01,ND,2.6E-01,""
2016/11/21 15:00,24.5 ,23.2 ,23.3 ,24.4 ,23.0 ,23.8 ,23.3 ,24.0 ,22.6 ,2.0 ,2.4 ,15.6 ,15.2 ,ND,2.5E-01,ND,2.6E-01,""
2016/11/21 16:00,24.5 ,23.2 ,23.3 ,24.4 ,23.0 ,23.8 ,23.3 ,24.0 ,22.6 ,2.0 ,2.4 ,15.6 ,15.2 ,ND,2.5E-01,ND,2.6E-01,""
2016/11/21 17:00,24.5 ,23.2 ,23.3 ,24.4 ,23.0 ,23.8 ,23.3 ,24.0 ,22.6 ,2.0 ,2.4 ,15.5 ,15.2 ,ND,2.5E-01,ND,2.6E-01,""
2016/11/21 18:00,24.5 ,23.2 ,23.3 ,24.4 ,23.0 ,23.8 ,23.3 ,24.0 ,22.6 ,2.0 ,2.4 ,15.6 ,15.2 ,ND,2.5E-01,ND,2.6E-01,""
2016/11/21 19:00,24.5 ,23.1 ,23.2 ,24.4 ,23.0 ,23.8 ,23.3 ,24.0 ,22.6 ,2.0 ,2.4 ,15.6 ,15.2 ,ND,2.5E-01,ND,2.6E-01,""
2016/11/21 20:00,24.5 ,23.2 ,23.2 ,24.4 ,23.0 ,23.8 ,23.3 ,24.0 ,22.6 ,2.0 ,2.4 ,15.6 ,15.2 ,ND,2.5E-01,ND,2.6E-01,""
2016/11/21 21:00,24.5 ,23.2 ,23.3 ,24.4 ,23.0 ,23.8 ,23.3 ,24.0 ,22.6 ,2.0 ,2.4 ,15.6 ,15.2 ,ND,2.5E-01,ND,2.6E-01,""
2016/11/21 22:00,24.5 ,23.2 ,23.3 ,24.4 ,23.0 ,23.7 ,23.3 ,24.0 ,22.6 ,2.0 ,2.4 ,15.6 ,15.2 ,ND,2.5E-01,ND,2.6E-01,""
2016/11/21 23:00,24.5 ,23.1 ,23.2 ,24.3 ,22.9 ,23.7 ,23.3 ,24.0 ,22.5 ,2.0 ,2.4 ,15.6 ,15.2 ,ND,2.5E-01,ND,2.6E-01,""
2016/11/22 0:00,24.5 ,23.1 ,23.2 ,24.3 ,22.9 ,23.7 ,23.3 ,24.0 ,22.6 ,2.0 ,2.4 ,15.6 ,15.2 ,ND,2.5E-01,ND,2.6E-01,""
2016/11/22 1:00,24.5 ,23.1 ,23.2 ,24.3 ,22.9 ,23.7 ,23.3 ,24.0 ,22.6 ,2.0 ,2.4 ,15.6 ,15.2 ,ND,2.5E-01,ND,2.6E-01,""
2016/11/22 2:00,24.5 ,23.1 ,23.2 ,24.3 ,22.9 ,23.7 ,23.3 ,23.9 ,22.5 ,2.0 ,2.4 ,15.6 ,15.2 ,ND,2.5E-01,ND,2.6E-01,""
2016/11/22 3:00,24.5 ,23.1 ,23.2 ,24.3 ,22.9 ,23.7 ,23.3 ,23.9 ,22.5 ,2.0 ,2.4 ,15.6 ,15.3 ,ND,2.5E-01,ND,2.6E-01,""
2016/11/22 4:00,24.5 ,23.1 ,23.2 ,24.3 ,22.9 ,23.7 ,23.3 ,23.9 ,22.5 ,2.0 ,2.4 ,15.6 ,15.2 ,ND,2.5E-01,ND,2.6E-01,""
2016/11/22 5:00,24.5 ,23.1 ,23.2 ,24.3 ,22.9 ,23.7 ,23.3 ,24.0 ,22.5 ,2.0 ,2.4 ,15.6 ,15.3 ,ND,2.5E-01,ND,2.6E-01,""
2016/11/22 6:00,24.5 ,23.1 ,23.2 ,24.3 ,22.9 ,23.7 ,23.3 ,24.0 ,22.5 ,2.0 ,2.4 ,15.6 ,15.3 ,ND,2.5E-01,ND,2.6E-01,""
2016/11/22 7:00,24.5 ,23.1 ,23.1 ,24.3 ,22.9 ,23.7 ,23.5 ,24.0 ,22.5 ,2.0 ,2.4 ,15.5 ,15.3 ,ND,2.5E-01,ND,2.6E-01,""
2016/11/22 8:00,24.5 ,23.1 ,23.1 ,24.3 ,22.9 ,23.7 ,23.5 ,24.0 ,22.5 ,2.0 ,2.4 ,15.6 ,15.3 ,ND,2.5E-01,ND,2.6E-01,""
2016/11/22 9:00,24.4 ,23.1 ,23.1 ,24.3 ,22.9 ,23.7 ,23.5 ,23.9 ,22.5 ,2.0 ,2.4 ,15.5 ,15.3 ,ND,2.5E-01,ND,2.6E-01,""
2016/11/22 10:00,24.5 ,23.1 ,23.1 ,24.3 ,22.9 ,23.7 ,23.5 ,24.0 ,22.5 ,2.0 ,2.4 ,15.6 ,15.3 ,ND,2.5E-01,ND,2.6E-01,""
2016/11/22 11:00,24.4 ,23.1 ,23.1 ,24.3 ,22.9 ,23.7 ,23.5 ,24.0 ,22.5 ,2.0 ,2.4 ,15.6 ,15.3 ,ND,2.5E-01,ND,2.6E-01,""
2016/11/22 12:00,24.4 ,23.1 ,23.1 ,24.3 ,22.9 ,23.8 ,23.5 ,24.0 ,22.5 ,2.0 ,2.4 ,15.6 ,15.3 ,ND,2.5E-01,ND,2.6E-01,""
2016/11/22 13:00,24.4 ,23.1 ,23.1 ,24.3 ,22.9 ,23.8 ,23.6 ,24.0 ,22.5 ,2.0 ,2.4 ,15.6 ,15.4 ,ND,2.5E-01,ND,2.6E-01,""
2016/11/22 14:00,24.4 ,23.1 ,23.2 ,24.3 ,22.9 ,23.8 ,23.5 ,24.0 ,22.5 ,2.0 ,2.4 ,15.6 ,15.4 ,ND,2.5E-01,ND,2.6E-01,""
2016/11/22 15:00,24.4 ,23.2 ,23.2 ,24.3 ,22.9 ,23.8 ,23.6 ,24.0 ,22.5 ,2.0 ,2.4 ,15.6 ,15.3 ,ND,2.5E-01,ND,2.6E-01,""
2016/11/22 16:00,24.4 ,23.2 ,23.2 ,24.3 ,22.9 ,23.8 ,23.6 ,24.0 ,22.5 ,2.0 ,2.4 ,15.6 ,15.4 ,ND,2.5E-01,ND,2.6E-01,""
2016/11/22 17:00,24.4 ,23.2 ,23.2 ,24.3 ,23.0 ,23.8 ,23.6 ,24.0 ,22.5 ,2.0 ,2.4 ,15.6 ,15.4 ,ND,2.5E-01,ND,2.6E-01,""
2016/11/22 18:00,24.4 ,23.2 ,23.2 ,24.3 ,22.9 ,23.8 ,23.6 ,24.0 ,22.5 ,2.0 ,2.4 ,15.6 ,15.3 ,ND,2.5E-01,ND,2.6E-01,""
2016/11/22 19:00,24.4 ,23.2 ,23.2 ,24.3 ,22.9 ,23.8 ,23.6 ,24.0 ,22.5 ,2.0 ,2.4 ,15.6 ,15.4 ,ND,2.5E-01,ND,2.6E-01,""
2016/11/22 20:00,24.4 ,23.2 ,23.2 ,24.3 ,22.9 ,23.8 ,23.6 ,24.0 ,22.5 ,2.0 ,2.4 ,15.7 ,15.4 ,ND,2.5E-01,ND,2.6E-01,""
2016/11/22 21:00,24.4 ,23.2 ,23.2 ,24.3 ,22.9 ,23.8 ,23.6 ,24.0 ,22.5 ,2.0 ,2.4 ,15.6 ,15.3 ,ND,2.5E-01,ND,2.6E-01,""
2016/11/22 22:00,24.4 ,23.2 ,23.2 ,24.3 ,22.9 ,23.8 ,23.6 ,24.0 ,22.5 ,2.0 ,2.4 ,15.6 ,15.4 ,ND,2.5E-01,ND,2.6E-01,""
2016/11/22 23:00,24.4 ,23.2 ,23.2 ,24.3 ,22.9 ,23.8 ,23.5 ,24.0 ,22.5 ,2.0 ,2.4 ,15.6 ,15.4 ,ND,2.5E-01,ND,2.6E-01,""
2016/11/23 0:00,24.4 ,23.2 ,23.2 ,24.3 ,22.9 ,23.7 ,23.5 ,23.9 ,22.5 ,2.0 ,2.4 ,15.7 ,15.4 ,ND,2.5E-01,ND,2.6E-01,""
2016/11/23 1:00,24.4 ,23.2 ,23.2 ,24.3 ,22.9 ,23.8 ,23.5 ,23.9 ,22.5 ,2.0 ,2.4 ,15.6 ,15.4 ,ND,2.5E-01,ND,2.6E-01,""
2016/11/23 2:00,24.4 ,23.1 ,23.1 ,24.3 ,22.9 ,23.7 ,23.5 ,23.9 ,22.5 ,2.0 ,2.4 ,15.6 ,15.3 ,ND,2.5E-01,ND,2.6E-01,""
