,VESSEL BOTTOM HEAD(TE-2-3-69L1),VESSEL BOTTOM HEAD(TE-2-3-69L2),VESSEL BOTTOM HEAD(TE-2-3-69L3),VESSEL BOTTOM ABOVE SKIRT JOT(TE-2-3-69F1),VESSEL BOTTOM ABOVE SKIRT JOT(TE-2-3-69F2),VESSEL BOTTOM ABOVE SKIRT JOT(TE-2-3-69F3),VESSEL WALL ABOVE BOTTOM HEAD(TE-2-3-69H1),VESSEL WALL ABOVE BOTTOM HEAD(TE-2-3-69H2),VESSEL WALL ABOVE BOTTOM HEAD(TE-2-3-69H3),Volume of water injection to RPV(FDW),Volume of water injection to RPV(CS),Temperature in the water injection to the reactor�iFDW�j,Temperature in the water injection to the reactor�iCS�j,Radioactive concentration in PCV (Xe 135) System A[indicated value],Radioactive concentration in PCV (Xe 135) System A[detection limit],Radioactive concentration in PCV (Xe 135) System B[indicated value],Radioactive concentration in PCV (Xe 135) System B[detection limit],"note"
2016/11/23 3:00,24.4 ,23.1 ,23.1 ,24.3 ,22.9 ,23.7 ,23.5 ,23.9 ,22.5 ,2.0 ,2.4 ,15.6 ,15.3 ,ND,2.5E-01,ND,2.6E-01,""
2016/11/23 4:00,24.4 ,23.1 ,23.2 ,24.3 ,22.9 ,23.7 ,23.5 ,23.9 ,22.5 ,2.0 ,2.4 ,15.6 ,15.3 ,ND,2.5E-01,ND,2.6E-01,""
2016/11/23 5:00,24.4 ,23.1 ,23.2 ,24.3 ,22.9 ,23.7 ,23.5 ,23.9 ,22.5 ,2.0 ,2.4 ,15.6 ,15.3 ,ND,2.5E-01,ND,2.6E-01,""
2016/11/23 6:00,24.4 ,23.1 ,23.2 ,24.3 ,22.9 ,23.7 ,23.5 ,23.9 ,22.5 ,2.0 ,2.4 ,15.6 ,15.3 ,ND,2.5E-01,ND,2.6E-01,""
2016/11/23 7:00,24.4 ,23.1 ,23.1 ,24.3 ,22.9 ,23.7 ,23.5 ,23.9 ,22.5 ,2.0 ,2.4 ,15.6 ,15.2 ,ND,2.5E-01,ND,2.6E-01,""
2016/11/23 8:00,24.4 ,23.1 ,23.1 ,24.3 ,22.9 ,23.7 ,23.5 ,23.9 ,22.5 ,2.0 ,2.4 ,15.5 ,15.2 ,ND,2.5E-01,ND,2.6E-01,""
2016/11/23 9:00,24.4 ,23.1 ,23.1 ,24.3 ,22.9 ,23.7 ,23.5 ,23.9 ,22.5 ,2.0 ,2.4 ,15.5 ,15.2 ,ND,2.5E-01,ND,2.6E-01,""
2016/11/23 10:00,24.4 ,23.1 ,23.1 ,24.3 ,22.9 ,23.7 ,23.5 ,23.9 ,22.5 ,2.0 ,2.4 ,15.6 ,15.2 ,ND,2.5E-01,ND,2.6E-01,""
2016/11/23 11:00,24.4 ,23.1 ,23.1 ,24.3 ,22.8 ,23.7 ,23.5 ,23.9 ,22.5 ,2.0 ,2.4 ,15.5 ,15.2 ,ND,2.5E-01,ND,2.6E-01,""
2016/11/23 12:00,24.4 ,23.1 ,23.1 ,24.3 ,22.8 ,23.7 ,23.5 ,23.9 ,22.5 ,2.0 ,2.4 ,15.5 ,15.2 ,ND,2.5E-01,ND,2.6E-01,""
2016/11/23 13:00,24.4 ,23.1 ,23.1 ,24.3 ,22.8 ,23.7 ,23.5 ,23.9 ,22.5 ,2.0 ,2.4 ,15.5 ,15.2 ,ND,2.5E-01,ND,2.6E-01,""
2016/11/23 14:00,24.3 ,23.1 ,23.1 ,24.2 ,22.8 ,23.7 ,23.5 ,23.9 ,22.5 ,2.0 ,2.4 ,15.5 ,15.2 ,ND,2.5E-01,ND,2.6E-01,""
2016/11/23 15:00,24.4 ,23.1 ,23.1 ,24.2 ,22.8 ,23.7 ,23.5 ,23.9 ,22.5 ,2.0 ,2.4 ,15.5 ,15.2 ,ND,2.5E-01,ND,2.6E-01,""
2016/11/23 16:00,24.4 ,23.1 ,23.1 ,24.3 ,22.8 ,23.7 ,23.5 ,23.9 ,22.5 ,2.0 ,2.4 ,15.5 ,15.1 ,ND,2.5E-01,ND,2.6E-01,""
2016/11/23 17:00,24.3 ,23.1 ,23.1 ,24.2 ,22.8 ,23.7 ,23.5 ,23.9 ,22.5 ,2.0 ,2.4 ,15.5 ,15.1 ,ND,2.5E-01,ND,2.6E-01,""
2016/11/23 18:00,24.4 ,23.1 ,23.1 ,24.3 ,22.8 ,23.7 ,23.4 ,23.9 ,22.5 ,2.0 ,2.4 ,15.5 ,15.1 ,ND,2.5E-01,ND,2.6E-01,""
2016/11/23 19:00,24.4 ,23.1 ,23.1 ,24.2 ,22.8 ,23.7 ,23.5 ,23.9 ,22.4 ,2.0 ,2.4 ,15.4 ,15.1 ,ND,2.5E-01,ND,2.6E-01,""
2016/11/23 20:00,24.3 ,23.1 ,23.1 ,24.2 ,22.8 ,23.7 ,23.5 ,23.9 ,22.4 ,2.0 ,2.4 ,15.4 ,15.1 ,ND,2.5E-01,ND,2.6E-01,""
2016/11/23 21:00,24.3 ,23.1 ,23.1 ,24.2 ,22.8 ,23.7 ,23.4 ,23.9 ,22.4 ,2.0 ,2.4 ,15.4 ,15.0 ,ND,2.5E-01,ND,2.6E-01,""
2016/11/23 22:00,24.3 ,23.1 ,23.1 ,24.2 ,22.8 ,23.7 ,23.5 ,23.9 ,22.4 ,2.0 ,2.4 ,15.3 ,15.0 ,ND,2.5E-01,ND,2.6E-01,""
2016/11/23 23:00,24.3 ,23.1 ,23.1 ,24.2 ,22.8 ,23.7 ,23.5 ,23.9 ,22.4 ,2.0 ,2.4 ,15.3 ,15.0 ,ND,2.5E-01,ND,2.6E-01,""
2016/11/24 0:00,24.4 ,23.1 ,23.1 ,24.2 ,22.8 ,23.7 ,23.4 ,23.9 ,22.4 ,2.0 ,2.4 ,15.3 ,15.0 ,ND,2.5E-01,ND,2.6E-01,""
2016/11/24 1:00,24.3 ,23.1 ,23.1 ,24.2 ,22.8 ,23.7 ,23.4 ,23.9 ,22.4 ,2.0 ,2.4 ,15.3 ,15.0 ,ND,2.5E-01,ND,2.6E-01,""
2016/11/24 2:00,24.3 ,23.1 ,23.1 ,24.2 ,22.8 ,23.6 ,23.4 ,23.9 ,22.4 ,2.0 ,2.4 ,15.2 ,14.9 ,ND,2.5E-01,ND,2.6E-01,""
2016/11/24 3:00,24.3 ,23.1 ,23.1 ,24.2 ,22.8 ,23.7 ,23.4 ,23.9 ,22.4 ,2.0 ,2.4 ,15.2 ,14.9 ,ND,2.5E-01,ND,2.6E-01,""
2016/11/24 4:00,24.3 ,23.0 ,23.1 ,24.2 ,22.8 ,23.6 ,23.4 ,23.9 ,22.4 ,2.0 ,2.4 ,15.2 ,14.8 ,ND,2.5E-01,ND,2.6E-01,""
2016/11/24 5:00,24.3 ,23.0 ,23.1 ,24.2 ,22.7 ,23.6 ,23.4 ,23.8 ,22.4 ,2.0 ,2.4 ,15.1 ,14.8 ,ND,2.5E-01,ND,2.6E-01,""
2016/11/24 6:00,24.3 ,23.0 ,23.1 ,24.2 ,22.8 ,23.6 ,23.4 ,23.9 ,22.4 ,2.0 ,2.4 ,15.1 ,14.8 ,ND,2.5E-01,ND,2.6E-01,""
2016/11/24 7:00,24.3 ,23.0 ,23.1 ,24.2 ,22.8 ,23.6 ,23.1 ,23.8 ,22.4 ,2.0 ,2.4 ,15.1 ,14.8 ,ND,2.5E-01,ND,2.6E-01,""
2016/11/24 8:00,24.3 ,23.0 ,23.1 ,24.2 ,22.7 ,23.6 ,23.1 ,23.8 ,22.4 ,2.0 ,2.4 ,15.1 ,14.8 ,ND,2.5E-01,ND,2.6E-01,""
2016/11/24 9:00,24.3 ,23.0 ,23.0 ,24.2 ,22.8 ,23.6 ,23.1 ,23.8 ,22.4 ,2.0 ,2.4 ,15.0 ,14.7 ,ND,2.5E-01,ND,2.6E-01,""
2016/11/24 10:00,24.3 ,23.0 ,23.0 ,24.2 ,22.7 ,23.6 ,23.1 ,23.8 ,22.4 ,2.0 ,2.4 ,15.0 ,14.6 ,ND,2.5E-01,ND,2.6E-01,""
2016/11/24 11:00,24.3 ,23.0 ,23.1 ,24.2 ,22.8 ,23.6 ,23.2 ,23.8 ,22.4 ,2.0 ,2.4 ,15.0 ,14.6 ,ND,2.5E-01,ND,2.6E-01,""
2016/11/24 12:00,24.3 ,23.0 ,23.1 ,24.2 ,22.8 ,23.6 ,23.1 ,23.8 ,22.3 ,2.0 ,2.4 ,15.0 ,14.6 ,ND,2.5E-01,ND,2.6E-01,""
2016/11/24 13:00,24.3 ,22.9 ,23.1 ,24.2 ,22.7 ,23.6 ,23.2 ,23.8 ,22.3 ,2.0 ,2.4 ,14.9 ,14.5 ,ND,2.5E-01,ND,2.6E-01,""
2016/11/24 14:00,24.2 ,22.9 ,23.0 ,24.2 ,22.7 ,23.6 ,23.1 ,23.8 ,22.3 ,2.0 ,2.4 ,14.8 ,14.5 ,ND,2.5E-01,ND,2.6E-01,""
2016/11/24 15:00,24.2 ,22.9 ,23.0 ,24.1 ,22.8 ,23.6 ,23.1 ,23.8 ,22.3 ,2.0 ,2.4 ,14.8 ,14.5 ,ND,2.5E-01,ND,2.6E-01,""
2016/11/24 16:00,24.2 ,22.9 ,23.0 ,24.1 ,22.7 ,23.5 ,23.1 ,23.8 ,22.3 ,2.0 ,2.4 ,14.8 ,14.5 ,ND,2.5E-01,ND,2.6E-01,""
2016/11/24 17:00,24.2 ,22.9 ,23.0 ,24.1 ,22.7 ,23.5 ,23.1 ,23.8 ,22.3 ,2.0 ,2.4 ,14.8 ,14.5 ,ND,2.5E-01,ND,2.6E-01,""
2016/11/24 18:00,24.2 ,22.9 ,23.0 ,24.1 ,22.7 ,23.5 ,23.1 ,23.8 ,22.3 ,2.0 ,2.4 ,14.8 ,14.5 ,ND,2.5E-01,ND,2.6E-01,""
2016/11/24 19:00,24.2 ,22.9 ,23.0 ,24.1 ,22.7 ,23.5 ,23.1 ,23.8 ,22.3 ,2.0 ,2.4 ,14.8 ,14.5 ,ND,2.5E-01,ND,2.6E-01,""
2016/11/24 20:00,24.2 ,22.9 ,23.0 ,24.1 ,22.7 ,23.5 ,23.1 ,23.8 ,22.2 ,2.0 ,2.4 ,14.8 ,14.4 ,ND,2.5E-01,ND,2.6E-01,""
2016/11/24 21:00,24.2 ,22.9 ,23.0 ,24.1 ,22.7 ,23.5 ,23.1 ,23.8 ,22.3 ,2.0 ,2.4 ,14.8 ,14.4 ,ND,2.5E-01,ND,2.6E-01,""
2016/11/24 22:00,24.2 ,22.9 ,23.0 ,24.1 ,22.7 ,23.5 ,23.1 ,23.8 ,22.2 ,2.0 ,2.4 ,14.7 ,14.4 ,ND,2.5E-01,ND,2.6E-01,""
2016/11/24 23:00,24.1 ,22.8 ,22.9 ,24.1 ,22.6 ,23.5 ,23.1 ,23.7 ,22.2 ,1.9 ,2.4 ,14.7 ,14.4 ,ND,2.5E-01,ND,2.6E-01,""
2016/11/25 0:00,24.1 ,22.8 ,23.0 ,24.1 ,22.6 ,23.5 ,23.1 ,23.8 ,22.2 ,2.0 ,2.4 ,14.7 ,14.4 ,ND,2.5E-01,ND,2.6E-01,""
2016/11/25 1:00,24.1 ,22.8 ,23.0 ,24.1 ,22.6 ,23.5 ,23.1 ,23.7 ,22.2 ,2.0 ,2.4 ,14.7 ,14.4 ,ND,2.5E-01,ND,2.6E-01,""
2016/11/25 2:00,24.1 ,22.8 ,23.0 ,24.1 ,22.6 ,23.5 ,23.1 ,23.7 ,22.2 ,2.0 ,2.4 ,14.7 ,14.4 ,ND,2.5E-01,ND,2.6E-01,""
2016/11/25 3:00,24.1 ,22.8 ,22.9 ,24.1 ,22.6 ,23.5 ,23.1 ,23.7 ,22.2 ,2.0 ,2.4 ,14.6 ,14.3 ,ND,2.5E-01,ND,2.6E-01,""
2016/11/25 4:00,24.1 ,22.8 ,22.9 ,24.1 ,22.6 ,23.5 ,23.1 ,23.7 ,22.2 ,2.0 ,2.4 ,14.7 ,14.3 ,ND,2.5E-01,ND,2.6E-01,""
2016/11/25 5:00,24.1 ,22.8 ,22.9 ,24.1 ,22.6 ,23.5 ,23.1 ,23.7 ,22.2 ,2.0 ,2.4 ,14.6 ,14.3 ,ND,2.5E-01,ND,2.6E-01,""
2016/11/25 6:00,24.1 ,22.8 ,22.9 ,24.1 ,22.6 ,23.4 ,23.1 ,23.7 ,22.2 ,1.9 ,2.4 ,14.7 ,14.3 ,ND,2.5E-01,ND,2.6E-01,""
2016/11/25 7:00,24.1 ,22.8 ,22.9 ,24.0 ,22.6 ,23.4 ,23.1 ,23.7 ,22.1 ,2.0 ,2.4 ,14.6 ,14.3 ,ND,2.5E-01,ND,2.6E-01,""
2016/11/25 8:00,24.1 ,22.8 ,22.9 ,24.0 ,22.6 ,23.4 ,23.1 ,23.7 ,22.1 ,2.0 ,2.4 ,14.6 ,14.3 ,ND,2.5E-01,ND,2.6E-01,""
2016/11/25 9:00,24.1 ,22.8 ,22.9 ,24.0 ,22.6 ,23.4 ,23.1 ,23.7 ,22.1 ,2.0 ,2.4 ,14.6 ,14.3 ,ND,2.5E-01,ND,2.6E-01,""
2016/11/25 10:00,24.1 ,22.8 ,22.9 ,24.0 ,22.5 ,23.4 ,23.0 ,23.7 ,22.1 ,2.0 ,2.4 ,14.7 ,14.3 ,ND,2.5E-01,ND,2.6E-01,""
2016/11/25 11:00,24.1 ,22.7 ,22.9 ,24.0 ,22.5 ,23.4 ,23.1 ,23.7 ,22.1 ,1.9 ,2.4 ,14.6 ,14.3 ,ND,2.5E-01,ND,2.6E-01,""
2016/11/25 12:00,24.1 ,22.7 ,22.9 ,24.0 ,22.5 ,23.3 ,23.0 ,23.7 ,22.1 ,1.9 ,2.4 ,14.7 ,14.3 ,ND,2.5E-01,ND,2.6E-01,""
2016/11/25 13:00,24.0 ,22.7 ,22.9 ,24.0 ,22.5 ,23.3 ,23.0 ,23.7 ,22.1 ,1.9 ,2.4 ,14.7 ,14.3 ,ND,2.5E-01,ND,2.6E-01,""
2016/11/25 14:00,24.0 ,22.7 ,22.9 ,24.0 ,22.5 ,23.3 ,23.0 ,23.7 ,22.1 ,1.9 ,2.4 ,14.8 ,14.4 ,ND,2.5E-01,ND,2.6E-01,""
2016/11/25 15:00,24.0 ,22.7 ,22.9 ,24.0 ,22.4 ,23.3 ,23.0 ,23.7 ,22.1 ,1.9 ,2.4 ,14.7 ,14.4 ,ND,2.5E-01,ND,2.6E-01,""
2016/11/25 16:00,24.0 ,22.7 ,22.9 ,24.0 ,22.4 ,23.3 ,23.0 ,23.7 ,22.1 ,1.9 ,2.4 ,14.8 ,14.4 ,ND,2.5E-01,ND,2.6E-01,""
2016/11/25 17:00,24.0 ,22.7 ,22.9 ,23.9 ,22.4 ,23.3 ,23.0 ,23.7 ,22.1 ,1.9 ,2.4 ,14.8 ,14.5 ,ND,2.5E-01,ND,2.6E-01,""
2016/11/25 18:00,24.0 ,22.7 ,22.8 ,23.9 ,22.4 ,23.3 ,23.0 ,23.6 ,22.0 ,1.9 ,2.4 ,14.8 ,14.5 ,ND,2.5E-01,ND,2.6E-01,""
2016/11/25 19:00,24.0 ,22.7 ,22.9 ,23.9 ,22.4 ,23.3 ,23.0 ,23.7 ,22.1 ,1.9 ,2.4 ,14.8 ,14.5 ,ND,2.5E-01,ND,2.6E-01,""
2016/11/25 20:00,24.0 ,22.7 ,22.8 ,23.9 ,22.4 ,23.3 ,23.0 ,23.6 ,22.0 ,1.9 ,2.4 ,14.9 ,14.5 ,ND,2.5E-01,ND,2.6E-01,""
2016/11/25 21:00,24.0 ,22.7 ,22.8 ,23.9 ,22.4 ,23.3 ,23.0 ,23.6 ,22.0 ,1.9 ,2.4 ,14.9 ,14.5 ,ND,2.5E-01,ND,2.6E-01,""
2016/11/25 22:00,24.0 ,22.7 ,22.8 ,23.9 ,22.4 ,23.3 ,22.9 ,23.6 ,22.0 ,1.9 ,2.4 ,14.9 ,14.5 ,ND,2.5E-01,ND,2.6E-01,""
2016/11/25 23:00,24.0 ,22.7 ,22.8 ,23.9 ,22.4 ,23.3 ,23.0 ,23.6 ,22.0 ,1.9 ,2.4 ,14.9 ,14.5 ,ND,2.5E-01,ND,2.6E-01,""
2016/11/26 0:00,24.0 ,22.7 ,22.8 ,23.9 ,22.4 ,23.3 ,22.9 ,23.6 ,22.0 ,1.9 ,2.4 ,14.9 ,14.6 ,ND,2.5E-01,ND,2.6E-01,""
2016/11/26 1:00,24.0 ,22.7 ,22.8 ,24.0 ,22.4 ,23.3 ,22.9 ,23.6 ,22.0 ,1.9 ,2.4 ,14.9 ,14.5 ,ND,2.5E-01,ND,2.6E-01,""
2016/11/26 2:00,24.0 ,22.6 ,22.8 ,23.9 ,22.4 ,23.3 ,22.9 ,23.6 ,22.0 ,1.9 ,2.4 ,14.9 ,14.6 ,ND,2.5E-01,ND,2.6E-01,""
2016/11/26 3:00,23.9 ,22.6 ,22.8 ,23.9 ,22.4 ,23.3 ,22.9 ,23.6 ,22.0 ,1.9 ,2.4 ,14.9 ,14.6 ,ND,2.5E-01,ND,2.6E-01,""
2016/11/26 4:00,23.9 ,22.6 ,22.8 ,23.9 ,22.4 ,23.3 ,22.9 ,23.6 ,22.0 ,1.9 ,2.4 ,14.9 ,14.5 ,ND,2.5E-01,ND,2.6E-01,""
2016/11/26 5:00,23.9 ,22.6 ,22.8 ,23.9 ,22.4 ,23.3 ,22.9 ,23.6 ,22.0 ,1.9 ,2.4 ,14.9 ,14.6 ,ND,2.5E-01,ND,2.6E-01,""
2016/11/26 6:00,23.9 ,22.6 ,22.8 ,23.9 ,22.4 ,23.3 ,22.9 ,23.5 ,22.0 ,1.9 ,2.4 ,14.9 ,14.5 ,ND,2.5E-01,ND,2.6E-01,""
2016/11/26 7:00,23.9 ,22.6 ,22.8 ,23.9 ,22.4 ,23.3 ,23.0 ,23.6 ,22.0 ,1.9 ,2.4 ,15.0 ,14.6 ,ND,2.5E-01,ND,2.6E-01,""
2016/11/26 8:00,23.9 ,22.6 ,22.8 ,23.9 ,22.4 ,23.3 ,22.9 ,23.6 ,22.0 ,1.9 ,2.4 ,14.9 ,14.6 ,ND,2.5E-01,ND,2.6E-01,""
2016/11/26 9:00,23.9 ,22.6 ,22.8 ,23.9 ,22.4 ,23.3 ,22.9 ,23.5 ,22.0 ,1.9 ,2.4 ,15.0 ,14.6 ,ND,2.5E-01,ND,2.6E-01,""
2016/11/26 10:00,23.9 ,22.6 ,22.8 ,23.9 ,22.4 ,23.3 ,22.9 ,23.5 ,22.0 ,1.9 ,2.4 ,15.0 ,14.6 ,ND,2.5E-01,ND,2.6E-01,""
2016/11/26 11:00,23.9 ,22.6 ,22.8 ,23.9 ,22.4 ,23.3 ,22.9 ,23.5 ,21.9 ,1.9 ,2.4 ,15.0 ,14.6 ,ND,2.5E-01,ND,2.6E-01,""
2016/11/26 12:00,23.9 ,22.6 ,22.7 ,23.9 ,22.4 ,23.2 ,22.9 ,23.5 ,21.9 ,1.9 ,2.4 ,15.0 ,14.7 ,ND,2.5E-01,ND,2.6E-01,""
2016/11/26 13:00,23.9 ,22.6 ,22.7 ,23.9 ,22.4 ,23.3 ,22.9 ,23.5 ,22.0 ,1.9 ,2.4 ,15.0 ,14.7 ,ND,2.5E-01,ND,2.6E-01,""
2016/11/26 14:00,23.9 ,22.6 ,22.7 ,23.8 ,22.3 ,23.2 ,22.9 ,23.5 ,21.9 ,1.9 ,2.4 ,15.1 ,14.7 ,ND,2.5E-01,ND,2.6E-01,""
2016/11/26 15:00,23.9 ,22.6 ,22.7 ,23.9 ,22.3 ,23.2 ,22.9 ,23.5 ,21.9 ,1.9 ,2.4 ,15.1 ,14.8 ,ND,2.5E-01,ND,2.6E-01,""
2016/11/26 16:00,23.9 ,22.6 ,22.7 ,23.8 ,22.3 ,23.2 ,22.9 ,23.5 ,21.9 ,1.9 ,2.4 ,15.1 ,14.8 ,ND,2.5E-01,ND,2.6E-01,""
2016/11/26 17:00,23.9 ,22.6 ,22.7 ,23.8 ,22.3 ,23.2 ,22.9 ,23.5 ,21.9 ,1.9 ,2.4 ,15.1 ,14.8 ,ND,2.5E-01,ND,2.6E-01,""
2016/11/26 18:00,23.9 ,22.6 ,22.7 ,23.8 ,22.3 ,23.2 ,22.9 ,23.5 ,21.9 ,1.9 ,2.4 ,15.1 ,14.8 ,ND,2.5E-01,ND,2.6E-01,""
2016/11/26 19:00,23.9 ,22.5 ,22.7 ,23.8 ,22.3 ,23.1 ,22.9 ,23.5 ,21.9 ,1.9 ,2.4 ,15.1 ,14.8 ,ND,2.5E-01,ND,2.6E-01,""
2016/11/26 20:00,23.9 ,22.5 ,22.7 ,23.8 ,22.3 ,23.1 ,22.9 ,23.5 ,21.9 ,1.9 ,2.4 ,15.1 ,14.8 ,ND,2.5E-01,ND,2.6E-01,""
2016/11/26 21:00,23.9 ,22.6 ,22.7 ,23.8 ,22.3 ,23.1 ,22.9 ,23.5 ,21.9 ,1.9 ,2.4 ,15.1 ,14.8 ,ND,2.5E-01,ND,2.6E-01,""
2016/11/26 22:00,23.9 ,22.5 ,22.7 ,23.8 ,22.3 ,23.1 ,22.9 ,23.5 ,21.9 ,1.9 ,2.4 ,15.2 ,14.8 ,ND,2.5E-01,ND,2.6E-01,""
2016/11/26 23:00,23.8 ,22.5 ,22.7 ,23.8 ,22.2 ,23.1 ,22.9 ,23.5 ,21.9 ,1.9 ,2.4 ,15.2 ,14.9 ,ND,2.5E-01,ND,2.6E-01,""
2016/11/27 0:00,23.9 ,22.5 ,22.7 ,23.8 ,22.3 ,23.1 ,22.9 ,23.5 ,21.9 ,1.9 ,2.4 ,15.3 ,14.9 ,ND,2.5E-01,ND,2.6E-01,""
2016/11/27 1:00,23.9 ,22.5 ,22.7 ,23.8 ,22.2 ,23.1 ,22.9 ,23.5 ,21.9 ,1.9 ,2.4 ,15.2 ,15.0 ,ND,2.5E-01,ND,2.6E-01,""
2016/11/27 2:00,23.9 ,22.5 ,22.7 ,23.8 ,22.2 ,23.1 ,22.9 ,23.5 ,21.9 ,1.9 ,2.4 ,15.3 ,15.0 ,ND,2.5E-01,ND,2.6E-01,""
2016/11/27 3:00,23.9 ,22.5 ,22.7 ,23.8 ,22.2 ,23.1 ,22.9 ,23.5 ,21.9 ,1.9 ,2.4 ,15.3 ,15.0 ,ND,2.5E-01,ND,2.6E-01,""
2016/11/27 4:00,23.9 ,22.5 ,22.7 ,23.7 ,22.2 ,23.1 ,22.8 ,23.4 ,21.9 ,1.9 ,2.4 ,15.3 ,15.0 ,ND,2.5E-01,ND,2.6E-01,""
2016/11/27 5:00,23.9 ,22.5 ,22.7 ,23.7 ,22.2 ,23.1 ,22.8 ,23.5 ,21.9 ,1.9 ,2.4 ,15.3 ,15.0 ,ND,2.5E-01,ND,2.6E-01,""
2016/11/27 6:00,23.8 ,22.5 ,22.7 ,23.7 ,22.2 ,23.1 ,22.8 ,23.4 ,21.9 ,1.9 ,2.4 ,15.3 ,15.0 ,ND,2.5E-01,ND,2.6E-01,""
2016/11/27 7:00,23.9 ,22.5 ,22.7 ,23.7 ,22.2 ,23.1 ,22.9 ,23.4 ,21.9 ,1.9 ,2.4 ,15.3 ,15.0 ,ND,2.5E-01,ND,2.6E-01,""
2016/11/27 8:00,23.8 ,22.5 ,22.7 ,23.7 ,22.2 ,23.1 ,22.8 ,23.4 ,21.9 ,1.9 ,2.4 ,15.3 ,15.0 ,ND,2.5E-01,ND,2.6E-01,""
2016/11/27 9:00,23.8 ,22.5 ,22.7 ,23.7 ,22.2 ,23.1 ,22.8 ,23.4 ,21.9 ,1.9 ,2.4 ,15.4 ,15.0 ,ND,2.5E-01,ND,2.6E-01,""
2016/11/27 10:00,23.8 ,22.5 ,22.7 ,23.7 ,22.2 ,23.1 ,22.8 ,23.4 ,21.9 ,1.9 ,2.4 ,15.4 ,15.1 ,ND,2.5E-01,ND,2.6E-01,""
2016/11/27 11:00,23.8 ,22.5 ,22.7 ,23.7 ,22.2 ,23.1 ,22.8 ,23.4 ,21.9 ,1.9 ,2.4 ,15.4 ,15.1 ,ND,2.5E-01,ND,2.6E-01,""
2016/11/27 12:00,23.8 ,22.5 ,22.6 ,23.7 ,22.2 ,23.1 ,22.8 ,23.4 ,21.9 ,1.9 ,2.4 ,15.5 ,15.1 ,ND,2.5E-01,ND,2.6E-01,""
2016/11/27 13:00,23.8 ,22.5 ,22.6 ,23.7 ,22.2 ,23.1 ,22.8 ,23.4 ,21.8 ,1.9 ,2.4 ,15.5 ,15.1 ,ND,2.5E-01,ND,2.6E-01,""
2016/11/27 14:00,23.8 ,22.5 ,22.6 ,23.7 ,22.2 ,23.1 ,22.8 ,23.4 ,21.8 ,1.9 ,2.4 ,15.5 ,15.2 ,ND,2.5E-01,ND,2.6E-01,""
2016/11/27 15:00,23.8 ,22.5 ,22.6 ,23.7 ,22.2 ,23.1 ,22.8 ,23.4 ,21.9 ,1.9 ,2.4 ,15.5 ,15.2 ,ND,2.5E-01,ND,2.6E-01,""
2016/11/27 16:00,23.8 ,22.5 ,22.6 ,23.7 ,22.2 ,23.1 ,22.8 ,23.4 ,21.8 ,1.9 ,2.4 ,15.5 ,15.2 ,ND,2.5E-01,ND,2.6E-01,""
2016/11/27 17:00,23.8 ,22.5 ,22.6 ,23.7 ,22.2 ,23.1 ,22.8 ,23.4 ,21.8 ,1.9 ,2.4 ,15.6 ,15.2 ,ND,2.5E-01,ND,2.6E-01,""
2016/11/27 18:00,23.8 ,22.5 ,22.6 ,23.7 ,22.2 ,23.1 ,22.8 ,23.4 ,21.9 ,1.9 ,2.4 ,15.6 ,15.3 ,ND,2.5E-01,ND,2.6E-01,""
2016/11/27 19:00,23.8 ,22.5 ,22.6 ,23.7 ,22.2 ,23.1 ,22.8 ,23.4 ,21.9 ,1.9 ,2.4 ,15.6 ,15.3 ,ND,2.5E-01,ND,2.6E-01,""
2016/11/27 20:00,23.8 ,22.5 ,22.6 ,23.7 ,22.2 ,23.0 ,22.8 ,23.4 ,21.8 ,1.9 ,2.4 ,15.6 ,15.3 ,ND,2.5E-01,ND,2.6E-01,""
2016/11/27 21:00,23.8 ,22.5 ,22.6 ,23.7 ,22.2 ,23.1 ,22.8 ,23.4 ,21.8 ,1.9 ,2.4 ,15.6 ,15.3 ,ND,2.5E-01,ND,2.6E-01,""
2016/11/27 22:00,23.8 ,22.5 ,22.6 ,23.7 ,22.2 ,23.0 ,22.7 ,23.3 ,21.8 ,1.9 ,2.4 ,15.6 ,15.3 ,ND,2.5E-01,ND,2.6E-01,""
2016/11/27 23:00,23.8 ,22.5 ,22.6 ,23.7 ,22.2 ,23.0 ,22.8 ,23.4 ,21.8 ,1.9 ,2.4 ,15.6 ,15.3 ,ND,2.5E-01,ND,2.6E-01,""
2016/11/28 0:00,23.8 ,22.5 ,22.6 ,23.7 ,22.2 ,23.0 ,22.7 ,23.4 ,21.8 ,1.9 ,2.4 ,15.6 ,15.3 ,ND,2.5E-01,ND,2.6E-01,""
2016/11/28 1:00,23.8 ,22.5 ,22.6 ,23.7 ,22.2 ,23.0 ,22.8 ,23.4 ,21.8 ,1.9 ,2.4 ,15.6 ,15.3 ,ND,2.5E-01,ND,2.6E-01,""
2016/11/28 2:00,23.8 ,22.5 ,22.6 ,23.7 ,22.1 ,23.0 ,22.7 ,23.3 ,21.8 ,1.9 ,2.4 ,15.7 ,15.3 ,ND,2.5E-01,ND,2.6E-01,""
2016/11/28 3:00,23.8 ,22.4 ,22.6 ,23.7 ,22.2 ,23.0 ,22.8 ,23.4 ,21.8 ,1.9 ,2.4 ,15.7 ,15.4 ,ND,2.5E-01,ND,2.6E-01,""
2016/11/28 4:00,23.8 ,22.4 ,22.6 ,23.6 ,22.1 ,23.0 ,22.8 ,23.3 ,21.8 ,1.9 ,2.4 ,15.7 ,15.4 ,ND,2.5E-01,ND,2.6E-01,""
2016/11/28 5:00,23.7 ,22.4 ,22.6 ,23.7 ,22.2 ,23.0 ,22.7 ,23.3 ,21.8 ,1.9 ,2.4 ,15.7 ,15.4 ,ND,2.5E-01,ND,2.6E-01,""
2016/11/28 6:00,23.7 ,22.4 ,22.6 ,23.7 ,22.2 ,23.0 ,22.7 ,23.3 ,21.8 ,1.9 ,2.4 ,15.7 ,15.4 ,ND,2.5E-01,ND,2.6E-01,""
2016/11/28 7:00,23.7 ,22.4 ,22.6 ,23.6 ,22.1 ,23.0 ,22.8 ,23.3 ,21.8 ,1.9 ,2.4 ,15.8 ,15.4 ,ND,2.5E-01,ND,2.6E-01,""
2016/11/28 8:00,23.8 ,22.4 ,22.6 ,23.6 ,22.1 ,23.0 ,22.8 ,23.3 ,21.8 ,1.9 ,2.4 ,15.8 ,15.4 ,ND,2.5E-01,ND,2.6E-01,""
2016/11/28 9:00,23.8 ,22.4 ,22.6 ,23.6 ,22.1 ,23.0 ,22.7 ,23.3 ,21.8 ,1.9 ,2.4 ,15.8 ,15.5 ,ND,2.5E-01,ND,2.6E-01,""
2016/11/28 10:00,23.7 ,22.4 ,22.6 ,23.6 ,22.1 ,23.0 ,22.8 ,23.3 ,21.8 ,1.9 ,2.4 ,15.8 ,15.4 ,ND,2.5E-01,ND,2.6E-01,""
2016/11/28 11:00,23.7 ,22.4 ,22.6 ,23.6 ,22.1 ,23.0 ,22.8 ,23.3 ,21.8 ,1.9 ,2.4 ,15.8 ,15.5 ,ND,2.5E-01,ND,2.6E-01,""
2016/11/28 12:00,23.7 ,22.4 ,22.5 ,23.6 ,22.1 ,23.0 ,22.8 ,23.3 ,21.8 ,1.9 ,2.4 ,15.8 ,15.5 ,ND,2.5E-01,ND,2.6E-01,""
2016/11/28 13:00,23.7 ,22.4 ,22.5 ,23.6 ,22.1 ,23.0 ,22.7 ,23.3 ,21.8 ,1.9 ,2.4 ,15.8 ,15.5 ,ND,2.5E-01,ND,2.6E-01,""
2016/11/28 14:00,23.7 ,22.4 ,22.5 ,23.6 ,22.1 ,22.9 ,22.7 ,23.3 ,21.7 ,1.9 ,2.4 ,15.8 ,15.5 ,ND,2.5E-01,ND,2.6E-01,""
2016/11/28 15:00,23.7 ,22.4 ,22.5 ,23.6 ,22.1 ,23.0 ,22.7 ,23.3 ,21.8 ,1.9 ,2.4 ,15.8 ,15.5 ,ND,2.5E-01,ND,2.6E-01,""
2016/11/28 16:00,23.7 ,22.4 ,22.5 ,23.6 ,22.1 ,23.0 ,22.7 ,23.3 ,21.8 ,1.9 ,2.4 ,15.8 ,15.5 ,ND,2.5E-01,ND,2.6E-01,""
2016/11/28 17:00,23.7 ,22.4 ,22.5 ,23.6 ,22.1 ,22.9 ,22.7 ,23.3 ,21.7 ,1.9 ,2.4 ,15.9 ,15.5 ,ND,2.5E-01,ND,2.6E-01,""
2016/11/28 18:00,23.7 ,22.4 ,22.5 ,23.6 ,22.1 ,23.0 ,22.7 ,23.3 ,21.7 ,1.9 ,2.4 ,15.9 ,15.6 ,ND,2.5E-01,ND,2.6E-01,""
2016/11/28 19:00,23.7 ,22.4 ,22.5 ,23.6 ,22.1 ,23.0 ,22.7 ,23.3 ,21.7 ,1.9 ,2.4 ,15.8 ,15.6 ,ND,2.5E-01,ND,2.6E-01,""
2016/11/28 20:00,23.7 ,22.3 ,22.5 ,23.6 ,22.1 ,23.0 ,22.7 ,23.3 ,21.7 ,1.9 ,2.4 ,15.8 ,15.5 ,ND,2.5E-01,ND,2.6E-01,""
2016/11/28 21:00,23.7 ,22.3 ,22.5 ,23.6 ,22.1 ,22.9 ,22.7 ,23.3 ,21.8 ,1.9 ,2.4 ,15.8 ,15.6 ,ND,2.5E-01,ND,2.6E-01,""
2016/11/28 22:00,23.7 ,22.4 ,22.5 ,23.6 ,22.1 ,22.9 ,22.7 ,23.3 ,21.7 ,1.9 ,2.4 ,15.8 ,15.5 ,ND,2.5E-01,ND,2.6E-01,""
2016/11/28 23:00,23.7 ,22.4 ,22.5 ,23.6 ,22.1 ,22.9 ,22.7 ,23.3 ,21.8 ,1.9 ,2.4 ,15.8 ,15.5 ,ND,2.5E-01,ND,2.6E-01,""
2016/11/29 0:00,23.7 ,22.4 ,22.5 ,23.6 ,22.1 ,22.9 ,22.7 ,23.3 ,21.7 ,1.9 ,2.4 ,15.8 ,15.5 ,ND,2.5E-01,ND,2.6E-01,""
2016/11/29 1:00,23.7 ,22.4 ,22.5 ,23.6 ,22.1 ,22.9 ,22.7 ,23.3 ,21.7 ,1.9 ,2.4 ,15.8 ,15.5 ,ND,2.5E-01,ND,2.6E-01,""
2016/11/29 2:00,23.7 ,22.3 ,22.5 ,23.6 ,22.1 ,22.9 ,22.7 ,23.3 ,21.7 ,1.9 ,2.4 ,15.8 ,15.5 ,ND,2.5E-01,ND,2.6E-01,""
2016/11/29 3:00,23.7 ,22.3 ,22.5 ,23.6 ,22.1 ,22.9 ,22.7 ,23.3 ,21.8 ,1.9 ,2.4 ,15.8 ,15.5 ,ND,2.5E-01,ND,2.6E-01,""
2016/11/29 4:00,23.7 ,22.3 ,22.5 ,23.5 ,22.1 ,22.9 ,22.7 ,23.3 ,21.7 ,1.9 ,2.4 ,15.8 ,15.5 ,ND,2.5E-01,ND,2.6E-01,""
2016/11/29 5:00,23.7 ,22.3 ,22.5 ,23.6 ,22.1 ,22.9 ,22.7 ,23.3 ,21.7 ,1.9 ,2.4 ,15.8 ,15.5 ,ND,2.5E-01,ND,2.6E-01,""
2016/11/29 6:00,23.7 ,22.3 ,22.5 ,23.6 ,22.1 ,22.9 ,22.7 ,23.3 ,21.7 ,1.9 ,2.4 ,15.8 ,15.5 ,ND,2.5E-01,ND,2.6E-01,""
2016/11/29 7:00,23.7 ,22.3 ,22.5 ,23.6 ,22.1 ,22.9 ,22.7 ,23.3 ,21.7 ,1.9 ,2.4 ,15.8 ,15.5 ,ND,2.5E-01,ND,2.6E-01,""
2016/11/29 8:00,23.6 ,22.3 ,22.4 ,23.6 ,22.1 ,22.9 ,22.7 ,23.3 ,21.7 ,1.9 ,2.4 ,15.8 ,15.5 ,ND,2.5E-01,ND,2.6E-01,""
2016/11/29 9:00,23.6 ,22.3 ,22.4 ,23.6 ,22.1 ,22.9 ,22.7 ,23.3 ,21.7 ,1.9 ,2.4 ,15.8 ,15.5 ,ND,2.5E-01,ND,2.6E-01,""
2016/11/29 10:00,23.6 ,22.3 ,22.5 ,23.5 ,22.1 ,22.9 ,22.7 ,23.3 ,21.7 ,1.9 ,2.4 ,15.8 ,15.5 ,ND,2.5E-01,ND,2.6E-01,""
2016/11/29 11:00,23.7 ,22.3 ,22.4 ,23.5 ,22.1 ,22.9 ,22.7 ,23.3 ,21.7 ,1.9 ,2.4 ,15.9 ,15.5 ,ND,2.5E-01,ND,2.6E-01,""
2016/11/29 12:00,23.7 ,22.3 ,22.5 ,23.5 ,22.0 ,22.9 ,22.6 ,23.3 ,21.7 ,1.9 ,2.4 ,15.9 ,15.5 ,ND,2.5E-01,ND,2.6E-01,""
2016/11/29 13:00,23.7 ,22.3 ,22.4 ,23.5 ,22.0 ,22.9 ,22.6 ,23.3 ,21.7 ,1.9 ,2.4 ,16.0 ,15.6 ,ND,2.5E-01,ND,2.6E-01,""
2016/11/29 14:00,23.6 ,22.3 ,22.4 ,23.5 ,22.0 ,22.9 ,22.6 ,23.3 ,21.7 ,1.9 ,2.4 ,15.9 ,15.6 ,ND,2.5E-01,ND,2.6E-01,""
2016/11/29 15:00,23.6 ,22.3 ,22.4 ,23.5 ,22.0 ,22.9 ,22.7 ,23.3 ,21.7 ,1.9 ,2.4 ,16.0 ,15.6 ,ND,2.5E-01,ND,2.6E-01,""
2016/11/29 16:00,23.6 ,22.3 ,22.4 ,23.5 ,22.0 ,22.9 ,22.6 ,23.3 ,21.7 ,1.9 ,2.4 ,16.0 ,15.6 ,ND,2.5E-01,ND,2.6E-01,""
2016/11/29 17:00,23.6 ,22.3 ,22.4 ,23.5 ,22.0 ,22.9 ,22.6 ,23.3 ,21.7 ,1.9 ,2.4 ,16.0 ,15.6 ,ND,2.5E-01,ND,2.6E-01,""
2016/11/29 18:00,23.6 ,22.3 ,22.4 ,23.5 ,22.0 ,22.9 ,22.6 ,23.2 ,21.7 ,1.9 ,2.4 ,16.0 ,15.6 ,ND,2.5E-01,ND,2.6E-01,""
2016/11/29 19:00,23.6 ,22.3 ,22.4 ,23.5 ,22.0 ,22.9 ,22.6 ,23.3 ,21.7 ,1.9 ,2.4 ,15.9 ,15.6 ,ND,2.5E-01,ND,2.6E-01,""
2016/11/29 20:00,23.6 ,22.3 ,22.4 ,23.5 ,22.0 ,22.9 ,22.6 ,23.3 ,21.7 ,1.9 ,2.4 ,15.9 ,15.6 ,ND,2.5E-01,ND,2.6E-01,""
2016/11/29 21:00,23.6 ,22.3 ,22.4 ,23.5 ,22.0 ,22.9 ,22.6 ,23.3 ,21.7 ,1.9 ,2.4 ,15.9 ,15.6 ,ND,2.5E-01,ND,2.6E-01,""
2016/11/29 22:00,23.6 ,22.3 ,22.4 ,23.5 ,22.0 ,22.9 ,22.6 ,23.3 ,21.7 ,1.9 ,2.4 ,16.0 ,15.6 ,ND,2.5E-01,ND,2.6E-01,""
2016/11/29 23:00,23.6 ,22.2 ,22.4 ,23.5 ,22.0 ,22.9 ,22.6 ,23.3 ,21.7 ,1.9 ,2.4 ,16.0 ,15.6 ,ND,2.5E-01,ND,2.6E-01,""
2016/11/30 0:00,23.6 ,22.3 ,22.4 ,23.5 ,22.0 ,22.9 ,22.6 ,23.3 ,21.7 ,1.9 ,2.4 ,15.9 ,15.6 ,ND,2.5E-01,ND,2.6E-01,""
2016/11/30 1:00,23.6 ,22.2 ,22.4 ,23.5 ,22.0 ,22.9 ,22.7 ,23.3 ,21.7 ,1.9 ,2.4 ,15.9 ,15.6 ,ND,2.5E-01,ND,2.6E-01,""
2016/11/30 2:00,23.6 ,22.2 ,22.4 ,23.5 ,22.0 ,22.9 ,22.6 ,23.3 ,21.7 ,1.9 ,2.4 ,15.9 ,15.6 ,ND,2.5E-01,ND,2.6E-01,""
2016/11/30 3:00,23.6 ,22.2 ,22.4 ,23.5 ,22.0 ,22.9 ,22.6 ,23.3 ,21.7 ,1.9 ,2.4 ,15.9 ,15.6 ,ND,2.5E-01,ND,2.6E-01,""
2016/11/30 4:00,23.6 ,22.2 ,22.4 ,23.5 ,22.0 ,22.9 ,22.6 ,23.3 ,21.7 ,1.9 ,2.4 ,15.9 ,15.5 ,ND,2.5E-01,ND,2.6E-01,""
2016/11/30 5:00,23.6 ,22.2 ,22.4 ,23.5 ,22.0 ,22.9 ,22.6 ,23.2 ,21.6 ,1.9 ,2.4 ,15.9 ,15.6 ,ND,2.5E-01,ND,2.6E-01,""
2016/11/30 6:00,23.6 ,22.2 ,22.4 ,23.5 ,22.1 ,22.9 ,22.6 ,23.2 ,21.6 ,1.9 ,2.4 ,15.9 ,15.5 ,ND,2.5E-01,ND,2.6E-01,""
2016/11/30 7:00,23.6 ,22.2 ,22.4 ,23.5 ,22.0 ,22.9 ,22.6 ,23.2 ,21.7 ,1.9 ,2.4 ,15.8 ,15.5 ,ND,2.5E-01,ND,2.6E-01,""
2016/11/30 8:00,23.6 ,22.2 ,22.4 ,23.5 ,22.0 ,22.8 ,22.6 ,23.2 ,21.6 ,1.9 ,2.4 ,15.9 ,15.5 ,ND,2.5E-01,ND,2.6E-01,""
2016/11/30 9:00,23.5 ,22.2 ,22.3 ,23.5 ,22.0 ,22.9 ,22.6 ,23.2 ,21.6 ,1.9 ,2.4 ,15.8 ,15.5 ,ND,2.5E-01,ND,2.6E-01,""
2016/11/30 10:00,23.6 ,22.2 ,22.3 ,23.5 ,22.0 ,22.9 ,22.6 ,23.2 ,21.6 ,1.9 ,2.4 ,15.8 ,15.5 ,ND,2.5E-01,ND,2.6E-01,""
2016/11/30 11:00,23.6 ,22.2 ,22.3 ,23.5 ,22.0 ,22.9 ,22.6 ,23.2 ,21.6 ,1.9 ,2.4 ,15.8 ,15.5 ,ND,2.5E-01,-,-,""
2016/11/30 12:00,23.5 ,22.2 ,22.3 ,23.5 ,22.0 ,22.9 ,22.6 ,23.2 ,21.6 ,1.9 ,2.4 ,15.9 ,15.5 ,ND,2.5E-01,ND,2.6E-01,""
2016/11/30 13:00,23.5 ,22.2 ,22.3 ,23.5 ,22.0 ,22.9 ,22.6 ,23.2 ,21.6 ,1.9 ,2.4 ,15.8 ,15.5 ,ND,2.5E-01,ND,2.6E-01,""
2016/11/30 14:00,23.5 ,22.2 ,22.3 ,23.5 ,22.0 ,22.8 ,22.6 ,23.2 ,21.6 ,1.9 ,2.4 ,15.9 ,15.5 ,ND,2.5E-01,ND,2.6E-01,""
2016/11/30 15:00,23.5 ,22.2 ,22.3 ,23.5 ,22.0 ,22.8 ,22.6 ,23.2 ,21.6 ,1.9 ,2.4 ,15.8 ,15.5 ,ND,2.5E-01,ND,2.6E-01,""
2016/11/30 16:00,23.5 ,22.2 ,22.3 ,23.5 ,22.0 ,22.8 ,22.6 ,23.2 ,21.5 ,1.9 ,2.4 ,15.8 ,15.5 ,ND,2.5E-01,ND,2.6E-01,""
2016/11/30 17:00,23.5 ,22.2 ,22.3 ,23.5 ,22.0 ,22.8 ,22.6 ,23.2 ,21.5 ,1.9 ,2.4 ,15.8 ,15.4 ,ND,2.5E-01,ND,2.6E-01,""
2016/11/30 18:00,23.5 ,22.2 ,22.3 ,23.5 ,22.0 ,22.8 ,22.6 ,23.2 ,21.5 ,1.9 ,2.4 ,15.7 ,15.4 ,ND,2.5E-01,ND,2.6E-01,""
2016/11/30 19:00,23.5 ,22.2 ,22.3 ,23.4 ,21.9 ,22.8 ,22.6 ,23.2 ,21.5 ,1.9 ,2.4 ,15.6 ,15.3 ,ND,2.5E-01,ND,2.6E-01,""
2016/11/30 20:00,23.5 ,22.2 ,22.3 ,23.5 ,22.0 ,22.8 ,22.6 ,23.2 ,21.5 ,1.9 ,2.4 ,15.6 ,15.3 ,ND,2.5E-01,ND,2.6E-01,""
2016/11/30 21:00,23.5 ,22.1 ,22.3 ,23.4 ,22.0 ,22.8 ,22.6 ,23.2 ,21.5 ,1.9 ,2.4 ,15.5 ,15.2 ,ND,2.5E-01,ND,2.6E-01,""
2016/11/30 22:00,23.5 ,22.1 ,22.3 ,23.4 ,21.9 ,22.8 ,22.6 ,23.1 ,21.5 ,1.9 ,2.4 ,15.5 ,15.1 ,ND,2.5E-01,ND,2.6E-01,""
2016/11/30 23:00,23.5 ,22.2 ,22.3 ,23.4 ,21.9 ,22.8 ,22.6 ,23.1 ,21.5 ,1.9 ,2.4 ,15.5 ,15.1 ,ND,2.5E-01,ND,2.6E-01,""
2016/12/1 0:00,23.5 ,22.1 ,22.3 ,23.4 ,21.9 ,22.8 ,22.6 ,23.1 ,21.5 ,1.9 ,2.4 ,15.4 ,15.1 ,ND,2.5E-01,ND,2.6E-01,""
2016/12/1 1:00,23.5 ,22.1 ,22.3 ,23.4 ,21.9 ,22.8 ,22.5 ,23.1 ,21.5 ,1.9 ,2.4 ,15.4 ,15.0 ,ND,2.5E-01,ND,2.6E-01,""
2016/12/1 2:00,23.5 ,22.1 ,22.3 ,23.4 ,21.9 ,22.8 ,22.5 ,23.1 ,21.5 ,1.9 ,2.4 ,15.3 ,15.0 ,ND,2.5E-01,ND,2.6E-01,""
2016/12/1 3:00,23.5 ,22.1 ,22.3 ,23.4 ,21.9 ,22.8 ,22.5 ,23.1 ,21.5 ,1.9 ,2.4 ,15.3 ,15.0 ,ND,2.5E-01,ND,2.6E-01,""
2016/12/1 4:00,23.5 ,22.1 ,22.3 ,23.4 ,21.9 ,22.8 ,22.5 ,23.1 ,21.5 ,1.9 ,2.4 ,15.3 ,14.9 ,ND,2.5E-01,ND,2.6E-01,""
2016/12/1 5:00,23.5 ,22.1 ,22.3 ,23.4 ,21.9 ,22.7 ,22.5 ,23.1 ,21.5 ,1.9 ,2.4 ,15.2 ,14.9 ,ND,2.5E-01,ND,2.6E-01,""
2016/12/1 6:00,23.5 ,22.1 ,22.3 ,23.4 ,21.9 ,22.7 ,22.5 ,23.1 ,21.5 ,1.9 ,2.4 ,15.2 ,14.8 ,ND,2.5E-01,ND,2.6E-01,""
2016/12/1 7:00,23.5 ,22.1 ,22.3 ,23.4 ,21.9 ,22.7 ,22.5 ,23.1 ,21.5 ,1.9 ,2.4 ,15.1 ,14.8 ,ND,2.5E-01,ND,2.6E-01,""
2016/12/1 8:00,23.5 ,22.1 ,22.3 ,23.3 ,21.9 ,22.7 ,22.5 ,23.1 ,21.5 ,1.9 ,2.4 ,15.1 ,14.8 ,ND,2.5E-01,ND,2.6E-01,""
2016/12/1 9:00,23.5 ,22.1 ,22.3 ,23.4 ,21.9 ,22.7 ,22.5 ,23.1 ,21.5 ,1.9 ,2.4 ,15.1 ,14.8 ,ND,2.5E-01,ND,2.6E-01,""
2016/12/1 10:00,23.5 ,22.1 ,22.3 ,23.3 ,21.9 ,22.7 ,22.5 ,23.1 ,21.5 ,1.9 ,2.4 ,15.1 ,14.7 ,ND,2.5E-01,ND,2.6E-01,""
2016/12/1 11:00,23.5 ,22.1 ,22.3 ,23.4 ,21.9 ,22.7 ,22.5 ,23.1 ,21.5 ,1.9 ,2.4 ,15.0 ,14.7 ,ND,2.5E-01,ND,2.6E-01,""
2016/12/1 12:00,23.5 ,22.1 ,22.3 ,23.3 ,21.9 ,22.7 ,22.5 ,23.1 ,21.5 ,1.9 ,2.4 ,15.0 ,14.6 ,ND,2.5E-01,ND,2.6E-01,""
2016/12/1 13:00,23.5 ,22.1 ,22.3 ,23.3 ,21.9 ,22.7 ,22.5 ,23.1 ,21.5 ,1.9 ,2.4 ,15.0 ,14.6 ,ND,2.5E-01,ND,2.6E-01,""
2016/12/1 14:00,23.5 ,22.1 ,22.2 ,23.3 ,21.9 ,22.7 ,22.5 ,23.1 ,21.5 ,1.9 ,2.4 ,15.0 ,14.6 ,ND,2.5E-01,ND,2.6E-01,""
2016/12/1 15:00,23.5 ,22.1 ,22.2 ,23.3 ,21.9 ,22.7 ,22.5 ,23.1 ,21.5 ,1.9 ,2.4 ,15.0 ,14.6 ,ND,2.5E-01,ND,2.6E-01,""
2016/12/1 16:00,23.5 ,22.1 ,22.2 ,23.3 ,21.9 ,22.7 ,22.5 ,23.1 ,21.5 ,1.9 ,2.4 ,15.0 ,14.6 ,ND,2.5E-01,ND,2.6E-01,""
2016/12/1 17:00,23.5 ,22.1 ,22.2 ,23.3 ,21.9 ,22.7 ,22.5 ,23.1 ,21.5 ,1.9 ,2.4 ,15.0 ,14.6 ,ND,2.5E-01,ND,2.6E-01,""
2016/12/1 18:00,23.5 ,22.1 ,22.2 ,23.3 ,21.9 ,22.7 ,22.4 ,23.0 ,21.4 ,1.9 ,2.4 ,15.0 ,14.6 ,ND,2.5E-01,ND,2.6E-01,""
2016/12/1 19:00,23.5 ,22.1 ,22.2 ,23.3 ,21.8 ,22.7 ,22.4 ,23.0 ,21.4 ,1.9 ,2.4 ,15.0 ,14.6 ,ND,2.5E-01,ND,2.6E-01,""
2016/12/1 20:00,23.5 ,22.1 ,22.2 ,23.3 ,21.9 ,22.7 ,22.4 ,23.0 ,21.4 ,1.9 ,2.4 ,15.0 ,14.7 ,ND,2.5E-01,ND,2.6E-01,""
2016/12/1 21:00,23.5 ,22.1 ,22.2 ,23.3 ,21.9 ,22.7 ,22.4 ,23.0 ,21.4 ,1.9 ,2.4 ,15.1 ,14.7 ,ND,2.5E-01,ND,2.6E-01,""
2016/12/1 22:00,23.5 ,22.0 ,22.2 ,23.3 ,21.8 ,22.7 ,22.4 ,23.0 ,21.4 ,1.9 ,2.4 ,15.0 ,14.7 ,ND,2.5E-01,ND,2.6E-01,""
2016/12/1 23:00,23.4 ,22.0 ,22.2 ,23.3 ,21.8 ,22.7 ,22.4 ,23.0 ,21.4 ,1.9 ,2.4 ,15.1 ,14.8 ,ND,2.5E-01,ND,2.6E-01,""
2016/12/2 0:00,23.5 ,22.0 ,22.2 ,23.3 ,21.8 ,22.7 ,22.4 ,23.0 ,21.4 ,1.9 ,2.4 ,15.1 ,14.8 ,ND,2.5E-01,ND,2.6E-01,""
2016/12/2 1:00,23.5 ,22.0 ,22.2 ,23.3 ,21.8 ,22.6 ,22.4 ,23.0 ,21.4 ,1.9 ,2.4 ,15.1 ,14.7 ,ND,2.5E-01,ND,2.6E-01,""
2016/12/2 2:00,23.5 ,22.0 ,22.2 ,23.3 ,21.9 ,22.7 ,22.4 ,23.0 ,21.4 ,1.9 ,2.4 ,15.1 ,14.8 ,ND,2.5E-01,ND,2.6E-01,""
2016/12/2 3:00,23.4 ,22.0 ,22.2 ,23.3 ,21.9 ,22.7 ,22.4 ,23.0 ,21.4 ,1.9 ,2.4 ,15.1 ,14.8 ,ND,2.5E-01,ND,2.6E-01,""
2016/12/2 4:00,23.5 ,22.0 ,22.2 ,23.3 ,21.9 ,22.7 ,22.4 ,23.0 ,21.4 ,1.9 ,2.4 ,15.1 ,14.8 ,ND,2.5E-01,ND,2.6E-01,""
2016/12/2 5:00,23.4 ,22.0 ,22.2 ,23.3 ,21.8 ,22.6 ,22.4 ,23.0 ,21.4 ,1.9 ,2.4 ,15.1 ,14.8 ,ND,2.5E-01,ND,2.6E-01,""
2016/12/2 6:00,23.4 ,22.0 ,22.1 ,23.3 ,21.8 ,22.6 ,22.4 ,23.0 ,21.4 ,1.9 ,2.4 ,15.1 ,14.8 ,ND,2.5E-01,ND,2.6E-01,""
2016/12/2 7:00,23.4 ,22.0 ,22.2 ,23.3 ,21.8 ,22.6 ,22.4 ,23.0 ,21.4 ,1.9 ,2.4 ,15.1 ,14.8 ,ND,2.5E-01,ND,2.6E-01,""
2016/12/2 8:00,23.4 ,22.0 ,22.2 ,23.3 ,21.8 ,22.6 ,22.4 ,23.0 ,21.4 ,1.9 ,2.4 ,15.1 ,14.8 ,ND,2.5E-01,ND,2.6E-01,""
2016/12/2 9:00,23.4 ,22.0 ,22.2 ,23.3 ,21.8 ,22.6 ,22.4 ,23.0 ,21.4 ,1.9 ,2.4 ,15.1 ,14.8 ,ND,2.5E-01,ND,2.6E-01,""
2016/12/2 10:00,23.4 ,22.0 ,22.2 ,23.3 ,21.8 ,22.6 ,22.4 ,23.0 ,21.4 ,1.9 ,2.4 ,15.1 ,14.8 ,ND,2.5E-01,ND,2.6E-01,""
2016/12/2 11:00,23.4 ,22.0 ,22.1 ,23.3 ,21.8 ,22.6 ,22.4 ,23.0 ,21.4 ,1.9 ,2.4 ,15.2 ,14.8 ,ND,2.5E-01,ND,2.6E-01,""
2016/12/2 12:00,23.4 ,22.0 ,22.1 ,23.2 ,21.8 ,22.6 ,22.4 ,22.9 ,21.3 ,1.9 ,2.4 ,15.1 ,14.8 ,ND,2.5E-01,ND,2.6E-01,""
2016/12/2 13:00,23.4 ,22.0 ,22.1 ,23.3 ,21.8 ,22.6 ,22.4 ,22.9 ,21.4 ,1.9 ,2.4 ,15.2 ,14.9 ,ND,2.5E-01,ND,2.6E-01,""
2016/12/2 14:00,23.4 ,22.0 ,22.1 ,23.2 ,21.8 ,22.6 ,22.4 ,22.9 ,21.3 ,1.9 ,2.4 ,15.2 ,15.0 ,ND,2.5E-01,ND,2.6E-01,""
2016/12/2 15:00,23.3 ,21.9 ,22.1 ,23.2 ,21.7 ,22.6 ,22.3 ,22.9 ,21.3 ,1.9 ,2.4 ,15.3 ,14.9 ,ND,2.5E-01,ND,2.6E-01,""
2016/12/2 16:00,23.3 ,22.0 ,22.1 ,23.2 ,21.7 ,22.6 ,22.4 ,22.9 ,21.3 ,1.9 ,2.4 ,15.3 ,15.0 ,ND,2.5E-01,ND,2.6E-01,""
2016/12/2 17:00,23.3 ,21.9 ,22.1 ,23.2 ,21.8 ,22.6 ,22.3 ,22.9 ,21.3 ,1.9 ,2.4 ,15.3 ,14.9 ,ND,2.5E-01,ND,2.6E-01,""
2016/12/2 18:00,23.3 ,21.9 ,22.1 ,23.2 ,21.8 ,22.6 ,22.4 ,22.9 ,21.3 ,1.9 ,2.4 ,15.3 ,15.0 ,ND,2.5E-01,ND,2.6E-01,""
2016/12/2 19:00,23.3 ,21.9 ,22.1 ,23.2 ,21.8 ,22.6 ,22.3 ,22.9 ,21.3 ,1.9 ,2.4 ,15.3 ,15.0 ,ND,2.5E-01,ND,2.6E-01,""
2016/12/2 20:00,23.3 ,21.9 ,22.1 ,23.2 ,21.8 ,22.6 ,22.3 ,22.9 ,21.3 ,1.9 ,2.4 ,15.3 ,15.0 ,ND,2.5E-01,ND,2.6E-01,""
2016/12/2 21:00,23.3 ,21.9 ,22.1 ,23.2 ,21.8 ,22.6 ,22.3 ,22.9 ,21.3 ,1.9 ,2.4 ,15.3 ,15.0 ,ND,2.5E-01,ND,2.6E-01,""
2016/12/2 22:00,23.3 ,21.9 ,22.1 ,23.2 ,21.8 ,22.6 ,22.3 ,22.9 ,21.3 ,1.9 ,2.4 ,15.3 ,15.0 ,ND,2.5E-01,ND,2.6E-01,""
2016/12/2 23:00,23.3 ,21.9 ,22.1 ,23.2 ,21.7 ,22.6 ,22.3 ,22.9 ,21.3 ,1.9 ,2.4 ,15.3 ,15.0 ,ND,2.5E-01,ND,2.6E-01,""
2016/12/3 0:00,23.3 ,21.9 ,22.1 ,23.2 ,21.7 ,22.6 ,22.3 ,22.9 ,21.3 ,1.9 ,2.4 ,15.3 ,15.1 ,ND,2.5E-01,ND,2.6E-01,""
2016/12/3 1:00,23.3 ,21.9 ,22.1 ,23.2 ,21.7 ,22.6 ,22.3 ,22.9 ,21.3 ,1.9 ,2.4 ,15.3 ,15.0 ,ND,2.5E-01,ND,2.6E-01,""
2016/12/3 2:00,23.3 ,21.9 ,22.1 ,23.1 ,21.7 ,22.5 ,22.3 ,22.9 ,21.3 ,1.9 ,2.4 ,15.3 ,15.1 ,ND,2.5E-01,ND,2.6E-01,""
2016/12/3 3:00,23.3 ,21.9 ,22.1 ,23.1 ,21.7 ,22.5 ,22.3 ,22.9 ,21.3 ,1.9 ,2.4 ,15.4 ,15.0 ,ND,2.5E-01,ND,2.6E-01,""
2016/12/3 4:00,23.3 ,21.9 ,22.1 ,23.1 ,21.7 ,22.5 ,22.3 ,22.9 ,21.3 ,1.9 ,2.4 ,15.4 ,15.1 ,ND,2.5E-01,ND,2.6E-01,""
2016/12/3 5:00,23.3 ,21.9 ,22.1 ,23.1 ,21.7 ,22.5 ,22.3 ,22.9 ,21.3 ,1.9 ,2.4 ,15.4 ,15.1 ,ND,2.5E-01,ND,2.6E-01,""
2016/12/3 6:00,23.3 ,21.9 ,22.1 ,23.1 ,21.7 ,22.5 ,22.3 ,22.9 ,21.3 ,1.9 ,2.4 ,15.4 ,15.1 ,ND,2.5E-01,ND,2.6E-01,""
2016/12/3 7:00,23.3 ,21.9 ,22.1 ,23.2 ,21.7 ,22.5 ,22.3 ,22.9 ,21.3 ,1.9 ,2.4 ,15.4 ,15.1 ,ND,2.5E-01,ND,2.6E-01,""
2016/12/3 8:00,23.3 ,21.9 ,22.0 ,23.2 ,21.7 ,22.5 ,22.3 ,22.9 ,21.3 ,1.9 ,2.4 ,15.4 ,15.1 ,ND,2.5E-01,ND,2.6E-01,""
2016/12/3 9:00,23.3 ,21.9 ,22.0 ,23.1 ,21.7 ,22.5 ,22.3 ,22.9 ,21.3 ,1.9 ,2.4 ,15.5 ,15.1 ,ND,2.5E-01,ND,2.6E-01,""
2016/12/3 10:00,23.3 ,21.9 ,22.0 ,23.1 ,21.7 ,22.5 ,22.3 ,22.9 ,21.3 ,1.9 ,2.4 ,15.5 ,15.1 ,ND,2.5E-01,ND,2.6E-01,""
2016/12/3 11:00,23.3 ,21.9 ,22.0 ,23.1 ,21.7 ,22.5 ,22.3 ,22.9 ,21.3 ,1.9 ,2.4 ,15.5 ,15.2 ,ND,2.5E-01,ND,2.6E-01,""
2016/12/3 12:00,23.3 ,21.9 ,22.0 ,23.1 ,21.7 ,22.5 ,22.3 ,22.9 ,21.3 ,1.9 ,2.4 ,15.5 ,15.2 ,ND,2.5E-01,ND,2.6E-01,""
2016/12/3 13:00,23.3 ,21.9 ,22.0 ,23.1 ,21.7 ,22.5 ,22.3 ,22.9 ,21.3 ,1.9 ,2.4 ,15.5 ,15.2 ,ND,2.5E-01,ND,2.6E-01,""
2016/12/3 14:00,23.3 ,21.8 ,22.0 ,23.1 ,21.7 ,22.5 ,22.3 ,22.9 ,21.3 ,1.9 ,2.4 ,15.6 ,15.2 ,ND,2.5E-01,ND,2.6E-01,""
2016/12/3 15:00,23.3 ,21.9 ,22.0 ,23.1 ,21.7 ,22.5 ,22.2 ,22.9 ,21.3 ,1.9 ,2.4 ,15.6 ,15.3 ,ND,2.5E-01,ND,2.6E-01,""
2016/12/3 16:00,23.2 ,21.8 ,22.0 ,23.1 ,21.7 ,22.5 ,22.3 ,22.9 ,21.3 ,1.9 ,2.4 ,15.6 ,15.3 ,ND,2.5E-01,ND,2.6E-01,""
2016/12/3 17:00,23.2 ,21.9 ,22.0 ,23.1 ,21.7 ,22.5 ,22.2 ,22.9 ,21.3 ,1.9 ,2.4 ,15.6 ,15.3 ,ND,2.5E-01,ND,2.6E-01,""
2016/12/3 18:00,23.2 ,21.8 ,22.0 ,23.1 ,21.7 ,22.5 ,22.3 ,22.9 ,21.3 ,1.9 ,2.4 ,15.6 ,15.3 ,ND,2.5E-01,ND,2.6E-01,""
2016/12/3 19:00,23.3 ,21.9 ,22.0 ,23.1 ,21.7 ,22.5 ,22.2 ,22.9 ,21.3 ,1.9 ,2.4 ,15.6 ,15.3 ,ND,2.5E-01,ND,2.6E-01,""
2016/12/3 20:00,23.2 ,21.8 ,22.0 ,23.1 ,21.7 ,22.4 ,22.2 ,22.8 ,21.2 ,1.9 ,2.4 ,15.7 ,15.3 ,ND,2.5E-01,ND,2.6E-01,""
2016/12/3 21:00,23.2 ,21.8 ,22.0 ,23.1 ,21.7 ,22.4 ,22.2 ,22.8 ,21.2 ,1.9 ,2.4 ,15.6 ,15.3 ,ND,2.5E-01,ND,2.6E-01,""
2016/12/3 22:00,23.3 ,21.9 ,22.0 ,23.1 ,21.7 ,22.5 ,22.3 ,22.8 ,21.3 ,1.9 ,2.4 ,15.7 ,15.4 ,ND,2.5E-01,ND,2.6E-01,""
2016/12/3 23:00,23.2 ,21.8 ,22.0 ,23.1 ,21.6 ,22.4 ,22.2 ,22.8 ,21.2 ,1.9 ,2.4 ,15.7 ,15.4 ,ND,2.5E-01,ND,2.6E-01,""
2016/12/4 0:00,23.3 ,21.8 ,22.0 ,23.1 ,21.7 ,22.4 ,22.2 ,22.8 ,21.3 ,1.9 ,2.4 ,15.7 ,15.4 ,ND,2.5E-01,ND,2.6E-01,""
2016/12/4 1:00,23.2 ,21.8 ,22.0 ,23.1 ,21.7 ,22.4 ,22.2 ,22.8 ,21.2 ,1.9 ,2.4 ,15.7 ,15.4 ,ND,2.5E-01,ND,2.6E-01,""
2016/12/4 2:00,23.2 ,21.8 ,22.0 ,23.1 ,21.6 ,22.4 ,22.2 ,22.8 ,21.2 ,1.9 ,2.4 ,15.7 ,15.4 ,ND,2.5E-01,ND,2.6E-01,""
2016/12/4 3:00,23.2 ,21.8 ,21.9 ,23.1 ,21.6 ,22.4 ,22.2 ,22.8 ,21.2 ,1.9 ,2.4 ,15.7 ,15.4 ,ND,2.5E-01,ND,2.6E-01,""
2016/12/4 4:00,23.2 ,21.8 ,22.0 ,23.1 ,21.7 ,22.4 ,22.2 ,22.8 ,21.3 ,1.9 ,2.4 ,15.8 ,15.4 ,ND,2.5E-01,ND,2.6E-01,""
2016/12/4 5:00,23.2 ,21.8 ,22.0 ,23.1 ,21.6 ,22.4 ,22.2 ,22.8 ,21.2 ,1.9 ,2.4 ,15.7 ,15.4 ,ND,2.5E-01,ND,2.6E-01,""
2016/12/4 6:00,23.2 ,21.8 ,22.0 ,23.1 ,21.6 ,22.4 ,22.2 ,22.8 ,21.2 ,1.9 ,2.3 ,15.7 ,15.4 ,ND,2.5E-01,ND,2.6E-01,""
2016/12/4 7:00,23.2 ,21.8 ,21.9 ,23.1 ,21.6 ,22.4 ,22.2 ,22.8 ,21.2 ,1.9 ,2.4 ,15.8 ,15.5 ,ND,2.5E-01,ND,2.6E-01,""
2016/12/4 8:00,23.2 ,21.8 ,21.9 ,23.1 ,21.6 ,22.4 ,22.2 ,22.8 ,21.2 ,1.9 ,2.3 ,15.8 ,15.4 ,ND,2.5E-01,ND,2.6E-01,""
2016/12/4 9:00,23.2 ,21.8 ,21.9 ,23.1 ,21.6 ,22.4 ,22.2 ,22.8 ,21.2 ,1.9 ,2.3 ,15.8 ,15.5 ,ND,2.5E-01,ND,2.6E-01,""
2016/12/4 10:00,23.2 ,21.8 ,21.9 ,23.1 ,21.6 ,22.4 ,22.2 ,22.8 ,21.2 ,1.9 ,2.3 ,15.8 ,15.5 ,ND,2.5E-01,ND,2.6E-01,""
2016/12/4 11:00,23.2 ,21.8 ,21.9 ,23.1 ,21.6 ,22.4 ,22.2 ,22.8 ,21.2 ,1.9 ,2.4 ,15.8 ,15.5 ,ND,2.5E-01,ND,2.6E-01,""
2016/12/4 12:00,23.2 ,21.8 ,21.9 ,23.1 ,21.6 ,22.4 ,22.2 ,22.8 ,21.2 ,1.9 ,2.3 ,15.9 ,15.5 ,ND,2.5E-01,ND,2.6E-01,""
2016/12/4 13:00,23.2 ,21.8 ,21.9 ,23.1 ,21.6 ,22.4 ,22.2 ,22.8 ,21.2 ,1.9 ,2.4 ,15.9 ,15.5 ,ND,2.5E-01,ND,2.6E-01,""
2016/12/4 14:00,23.2 ,21.8 ,21.9 ,23.1 ,21.6 ,22.4 ,22.2 ,22.8 ,21.2 ,1.9 ,2.3 ,15.9 ,15.6 ,ND,2.5E-01,ND,2.6E-01,""
2016/12/4 15:00,23.2 ,21.8 ,21.9 ,23.1 ,21.6 ,22.4 ,22.2 ,22.8 ,21.2 ,1.9 ,2.4 ,16.0 ,15.6 ,ND,2.5E-01,ND,2.6E-01,""
2016/12/4 16:00,23.2 ,21.8 ,21.9 ,23.1 ,21.6 ,22.4 ,22.2 ,22.8 ,21.2 ,1.9 ,2.3 ,15.9 ,15.6 ,ND,2.5E-01,ND,2.6E-01,""
2016/12/4 17:00,23.2 ,21.8 ,21.9 ,23.1 ,21.6 ,22.4 ,22.2 ,22.8 ,21.2 ,1.9 ,2.4 ,16.0 ,15.6 ,ND,2.5E-01,ND,2.6E-01,""
2016/12/4 18:00,23.2 ,21.8 ,21.9 ,23.1 ,21.6 ,22.4 ,22.2 ,22.8 ,21.2 ,1.9 ,2.4 ,16.0 ,15.6 ,ND,2.5E-01,ND,2.6E-01,""
2016/12/4 19:00,23.2 ,21.8 ,21.9 ,23.0 ,21.6 ,22.4 ,22.2 ,22.8 ,21.2 ,1.9 ,2.3 ,16.0 ,15.6 ,ND,2.5E-01,ND,2.6E-01,""
2016/12/4 20:00,23.2 ,21.8 ,21.9 ,23.0 ,21.6 ,22.4 ,22.2 ,22.8 ,21.2 ,1.9 ,2.3 ,16.0 ,15.7 ,ND,2.5E-01,ND,2.6E-01,""
2016/12/4 21:00,23.2 ,21.8 ,21.9 ,23.1 ,21.6 ,22.4 ,22.2 ,22.8 ,21.2 ,1.9 ,2.4 ,16.0 ,15.7 ,ND,2.5E-01,ND,2.6E-01,""
2016/12/4 22:00,23.2 ,21.8 ,21.9 ,23.0 ,21.5 ,22.4 ,22.2 ,22.8 ,21.2 ,1.9 ,2.3 ,16.0 ,15.7 ,ND,2.5E-01,ND,2.6E-01,""
2016/12/4 23:00,23.2 ,21.8 ,21.9 ,23.1 ,21.6 ,22.4 ,22.2 ,22.8 ,21.2 ,1.9 ,2.3 ,16.0 ,15.7 ,ND,2.5E-01,ND,2.6E-01,""
2016/12/5 0:00,23.2 ,21.8 ,21.9 ,23.1 ,21.6 ,22.4 ,22.2 ,22.8 ,21.2 ,1.9 ,2.3 ,16.1 ,15.7 ,ND,2.5E-01,ND,2.6E-01,""
2016/12/5 1:00,23.2 ,21.8 ,21.9 ,23.0 ,21.6 ,22.4 ,22.2 ,22.8 ,21.2 ,1.9 ,2.3 ,16.0 ,15.7 ,ND,2.5E-01,ND,2.6E-01,""
2016/12/5 2:00,23.2 ,21.8 ,21.9 ,23.0 ,21.6 ,22.4 ,22.2 ,22.8 ,21.2 ,1.9 ,2.3 ,16.1 ,15.8 ,ND,2.5E-01,ND,2.6E-01,""
2016/12/5 3:00,23.2 ,21.8 ,21.9 ,23.0 ,21.6 ,22.4 ,22.2 ,22.8 ,21.2 ,1.9 ,2.3 ,16.1 ,15.8 ,ND,2.5E-01,ND,2.6E-01,""
2016/12/5 4:00,23.1 ,21.8 ,21.9 ,23.0 ,21.6 ,22.4 ,22.2 ,22.7 ,21.2 ,1.9 ,2.3 ,16.1 ,15.8 ,ND,2.5E-01,ND,2.6E-01,""
2016/12/5 5:00,23.1 ,21.8 ,21.9 ,23.0 ,21.5 ,22.4 ,22.2 ,22.8 ,21.2 ,1.9 ,2.3 ,16.1 ,15.8 ,ND,2.5E-01,ND,2.6E-01,""
2016/12/5 6:00,23.1 ,21.8 ,21.9 ,23.0 ,21.6 ,22.4 ,22.2 ,22.7 ,21.2 ,1.9 ,2.3 ,16.1 ,15.8 ,ND,2.5E-01,ND,2.6E-01,""
2016/12/5 7:00,23.1 ,21.9 ,21.9 ,23.0 ,21.6 ,22.4 ,22.2 ,22.8 ,21.2 ,1.9 ,2.4 ,16.1 ,15.8 ,ND,2.5E-01,ND,2.6E-01,""
2016/12/5 8:00,23.1 ,21.9 ,21.9 ,23.0 ,21.6 ,22.4 ,22.2 ,22.7 ,21.2 ,1.9 ,2.3 ,16.1 ,15.8 ,ND,2.5E-01,ND,2.6E-01,""
2016/12/5 9:00,23.1 ,21.9 ,21.9 ,23.0 ,21.6 ,22.4 ,22.1 ,22.7 ,21.2 ,1.9 ,2.3 ,-,15.8 ,ND,2.5E-01,ND,2.6E-01,""
2016/12/5 10:00,23.1 ,21.8 ,21.9 ,23.0 ,21.6 ,22.4 ,22.1 ,22.7 ,21.2 ,1.9 ,2.3 ,16.3 ,16.2 ,ND,2.5E-01,ND,2.6E-01,""
2016/12/5 11:00,23.1 ,21.8 ,21.9 ,23.0 ,21.6 ,22.4 ,22.2 ,22.7 ,21.2 ,2.0 ,2.4 ,16.2 ,16.1 ,ND,2.5E-01,ND,2.6E-01,""
2016/12/5 12:00,23.1 ,21.8 ,21.9 ,23.0 ,21.6 ,22.4 ,22.1 ,22.7 ,21.2 ,2.0 ,2.4 ,16.3 ,16.2 ,ND,2.5E-01,ND,2.6E-01,""
2016/12/5 13:00,23.2 ,21.8 ,21.9 ,23.0 ,21.6 ,22.4 ,22.2 ,22.8 ,21.2 ,2.0 ,2.4 ,16.3 ,16.3 ,ND,2.5E-01,ND,2.6E-01,""
2016/12/5 14:00,23.1 ,21.8 ,21.9 ,23.0 ,21.6 ,22.4 ,22.1 ,22.7 ,21.2 ,2.0 ,2.4 ,16.3 ,16.3 ,ND,2.5E-01,ND,2.6E-01,""
2016/12/5 15:00,23.2 ,21.9 ,21.9 ,23.0 ,21.6 ,22.4 ,22.1 ,22.8 ,21.2 ,2.0 ,2.4 ,16.4 ,16.3 ,ND,2.5E-01,ND,2.6E-01,""
2016/12/5 16:00,23.2 ,21.9 ,21.9 ,23.0 ,21.7 ,22.4 ,22.2 ,22.8 ,21.2 ,2.0 ,2.4 ,16.4 ,16.3 ,ND,2.5E-01,ND,2.6E-01,""
2016/12/5 17:00,23.1 ,21.9 ,21.9 ,23.1 ,21.7 ,22.5 ,22.2 ,22.8 ,21.2 ,2.0 ,2.4 ,16.4 ,16.3 ,ND,2.5E-01,ND,2.6E-01,""
2016/12/5 18:00,23.1 ,21.9 ,21.9 ,23.0 ,21.7 ,22.5 ,22.2 ,22.8 ,21.2 ,2.0 ,2.4 ,16.4 ,16.3 ,ND,2.5E-01,ND,2.6E-01,""
2016/12/5 19:00,23.1 ,21.9 ,21.9 ,23.0 ,21.7 ,22.5 ,22.2 ,22.8 ,21.2 ,2.0 ,2.4 ,16.5 ,16.3 ,ND,2.5E-01,ND,2.6E-01,""
2016/12/5 20:00,23.2 ,21.9 ,21.9 ,23.0 ,21.7 ,22.5 ,22.2 ,22.8 ,21.2 ,2.0 ,2.4 ,16.5 ,16.4 ,ND,2.5E-01,ND,2.6E-01,""
2016/12/5 21:00,23.2 ,21.9 ,21.9 ,23.1 ,21.7 ,22.5 ,22.2 ,22.8 ,21.2 ,2.0 ,2.4 ,16.5 ,16.3 ,ND,2.5E-01,ND,2.6E-01,""
2016/12/5 22:00,23.2 ,21.9 ,21.9 ,23.0 ,21.7 ,22.5 ,22.2 ,22.8 ,21.2 ,2.0 ,2.4 ,16.5 ,16.3 ,ND,2.5E-01,ND,2.6E-01,""
2016/12/5 23:00,23.2 ,21.9 ,21.9 ,23.1 ,21.7 ,22.5 ,22.2 ,22.8 ,21.2 ,2.0 ,2.4 ,16.5 ,16.3 ,ND,2.5E-01,ND,2.6E-01,""
2016/12/6 0:00,23.2 ,21.9 ,21.9 ,23.1 ,21.7 ,22.5 ,22.2 ,22.8 ,21.2 ,2.0 ,2.4 ,16.5 ,16.4 ,ND,2.5E-01,ND,2.6E-01,""
2016/12/6 1:00,23.2 ,21.9 ,21.9 ,23.1 ,21.7 ,22.5 ,22.2 ,22.8 ,21.3 ,2.0 ,2.4 ,16.5 ,16.4 ,ND,2.5E-01,ND,2.6E-01,""
2016/12/6 2:00,23.2 ,21.9 ,21.9 ,23.1 ,21.7 ,22.5 ,22.2 ,22.8 ,21.3 ,2.0 ,2.4 ,16.5 ,16.4 ,ND,2.5E-01,ND,2.6E-01,""
2016/12/6 3:00,23.1 ,21.9 ,21.9 ,23.1 ,21.7 ,22.5 ,22.1 ,22.8 ,21.3 ,2.0 ,2.4 ,16.5 ,16.4 ,ND,2.5E-01,ND,2.6E-01,""
2016/12/6 4:00,23.2 ,21.9 ,22.0 ,23.1 ,21.7 ,22.5 ,22.1 ,22.8 ,21.3 ,2.0 ,2.4 ,16.5 ,16.4 ,ND,2.5E-01,ND,2.6E-01,""
2016/12/6 5:00,23.1 ,21.9 ,21.9 ,23.1 ,21.7 ,22.5 ,22.2 ,22.8 ,21.3 ,2.0 ,2.4 ,16.5 ,16.4 ,ND,2.5E-01,ND,2.6E-01,""
2016/12/6 6:00,23.1 ,21.9 ,21.9 ,23.0 ,21.7 ,22.5 ,22.1 ,22.8 ,21.2 ,2.0 ,2.4 ,16.5 ,16.5 ,ND,2.5E-01,ND,2.6E-01,""
2016/12/6 7:00,23.1 ,21.9 ,21.9 ,23.1 ,21.7 ,22.5 ,22.1 ,22.8 ,21.3 ,2.0 ,2.4 ,16.5 ,16.4 ,ND,2.5E-01,ND,2.6E-01,""
2016/12/6 8:00,23.1 ,21.9 ,21.9 ,23.1 ,21.7 ,22.5 ,22.2 ,22.8 ,21.3 ,2.0 ,2.4 ,16.6 ,16.4 ,ND,2.5E-01,ND,2.6E-01,""
2016/12/6 9:00,23.1 ,21.9 ,21.9 ,23.1 ,21.7 ,22.5 ,22.1 ,22.7 ,21.3 ,2.0 ,2.4 ,16.5 ,16.5 ,ND,2.5E-01,ND,2.6E-01,""
2016/12/6 10:00,23.1 ,21.9 ,21.9 ,23.1 ,21.7 ,22.5 ,22.2 ,22.7 ,21.3 ,1.9 ,2.4 ,16.5 ,16.4 ,ND,2.5E-01,ND,2.6E-01,""
2016/12/6 11:00,23.1 ,21.9 ,21.9 ,23.1 ,21.7 ,22.5 ,22.2 ,22.8 ,21.3 ,1.9 ,2.4 ,16.6 ,16.5 ,ND,2.5E-01,ND,2.6E-01,""
2016/12/6 12:00,23.2 ,21.9 ,21.9 ,23.0 ,21.7 ,22.5 ,22.2 ,22.8 ,21.2 ,2.0 ,2.4 ,16.6 ,16.5 ,ND,2.5E-01,ND,2.6E-01,""
2016/12/6 13:00,23.1 ,21.9 ,21.9 ,23.0 ,21.7 ,22.5 ,22.2 ,22.8 ,21.2 ,2.0 ,2.4 ,16.6 ,16.5 ,ND,2.5E-01,ND,2.6E-01,""
2016/12/6 14:00,23.1 ,21.9 ,21.9 ,23.1 ,21.7 ,22.5 ,22.2 ,22.8 ,21.3 ,2.0 ,2.4 ,16.6 ,16.5 ,ND,2.5E-01,ND,2.6E-01,""
2016/12/6 15:00,23.1 ,21.9 ,21.9 ,23.1 ,21.7 ,22.5 ,22.2 ,22.8 ,21.3 ,2.0 ,2.4 ,16.6 ,16.5 ,ND,2.5E-01,ND,2.6E-01,""
2016/12/6 16:00,23.1 ,21.9 ,21.9 ,23.0 ,21.7 ,22.5 ,22.2 ,22.8 ,21.2 ,1.9 ,2.4 ,16.6 ,16.5 ,ND,2.5E-01,ND,2.6E-01,""
2016/12/6 17:00,23.1 ,21.9 ,21.9 ,23.1 ,21.7 ,22.5 ,22.2 ,22.8 ,21.3 ,2.0 ,2.4 ,16.6 ,16.5 ,ND,2.5E-01,ND,2.6E-01,""
2016/12/6 18:00,23.1 ,21.9 ,21.9 ,23.0 ,21.7 ,22.5 ,22.1 ,22.8 ,21.2 ,2.0 ,2.4 ,16.6 ,16.5 ,ND,2.5E-01,ND,2.6E-01,""
2016/12/6 19:00,23.1 ,21.9 ,21.9 ,23.0 ,21.7 ,22.5 ,22.1 ,22.7 ,21.2 ,2.0 ,2.4 ,16.6 ,16.5 ,ND,2.5E-01,ND,2.6E-01,""
2016/12/6 20:00,23.1 ,21.9 ,21.9 ,23.0 ,21.7 ,22.5 ,22.2 ,22.8 ,21.2 ,2.0 ,2.4 ,16.5 ,16.4 ,ND,2.5E-01,ND,2.6E-01,""
2016/12/6 21:00,23.1 ,21.9 ,21.9 ,23.1 ,21.7 ,22.5 ,22.1 ,22.8 ,21.3 ,1.9 ,2.4 ,16.6 ,16.4 ,ND,2.5E-01,ND,2.6E-01,""
2016/12/6 22:00,23.2 ,21.9 ,21.9 ,23.0 ,21.7 ,22.5 ,22.1 ,22.7 ,21.2 ,2.0 ,2.4 ,16.5 ,16.4 ,ND,2.5E-01,ND,2.6E-01,""
2016/12/6 23:00,23.1 ,21.9 ,21.9 ,23.0 ,21.7 ,22.5 ,22.1 ,22.8 ,21.2 ,2.0 ,2.4 ,16.5 ,16.4 ,ND,2.5E-01,ND,2.6E-01,""
2016/12/7 0:00,23.1 ,21.9 ,21.9 ,23.1 ,21.7 ,22.5 ,22.1 ,22.8 ,21.2 ,2.0 ,2.4 ,16.5 ,16.4 ,ND,2.5E-01,ND,2.6E-01,""
2016/12/7 1:00,23.1 ,21.9 ,21.9 ,23.0 ,21.7 ,22.5 ,22.2 ,22.8 ,21.2 ,2.0 ,2.4 ,16.5 ,16.3 ,ND,2.5E-01,ND,2.6E-01,""
2016/12/7 2:00,23.1 ,21.9 ,21.9 ,23.0 ,21.7 ,22.5 ,22.1 ,22.7 ,21.2 ,1.9 ,2.4 ,16.5 ,16.3 ,ND,2.5E-01,ND,2.6E-01,""
2016/12/7 3:00,23.1 ,21.9 ,21.9 ,23.0 ,21.7 ,22.5 ,22.1 ,22.7 ,21.2 ,2.0 ,2.4 ,16.5 ,16.3 ,2.7E-01,2.5E-01,ND,2.6E-01,""
2016/12/7 4:00,23.1 ,21.9 ,21.9 ,23.0 ,21.7 ,22.5 ,22.1 ,22.8 ,21.2 ,1.9 ,2.4 ,16.5 ,16.3 ,ND,2.5E-01,ND,2.6E-01,""
2016/12/7 5:00,23.1 ,21.9 ,21.9 ,23.0 ,21.7 ,22.5 ,22.1 ,22.7 ,21.2 ,2.0 ,2.4 ,16.5 ,16.3 ,ND,2.5E-01,ND,2.6E-01,""
2016/12/7 6:00,23.1 ,21.9 ,21.9 ,23.0 ,21.7 ,22.5 ,22.1 ,22.7 ,21.2 ,2.0 ,2.4 ,16.4 ,16.3 ,ND,2.5E-01,ND,2.6E-01,""
2016/12/7 7:00,23.1 ,21.9 ,21.9 ,23.0 ,21.7 ,22.5 ,22.1 ,22.7 ,21.2 ,2.0 ,2.4 ,16.4 ,16.3 ,ND,2.5E-01,ND,2.6E-01,""
2016/12/7 8:00,23.1 ,21.9 ,21.9 ,23.0 ,21.6 ,22.4 ,22.1 ,22.7 ,21.2 ,2.0 ,2.4 ,16.4 ,16.3 ,ND,2.5E-01,ND,2.6E-01,""
2016/12/7 9:00,23.1 ,21.9 ,21.9 ,23.0 ,21.6 ,22.4 ,22.1 ,22.7 ,21.2 ,2.0 ,2.4 ,16.4 ,16.3 ,ND,2.5E-01,ND,2.6E-01,""
2016/12/7 10:00,23.1 ,21.9 ,21.9 ,23.0 ,21.6 ,22.4 ,22.1 ,22.7 ,21.2 ,1.9 ,2.4 ,16.4 ,16.3 ,ND,2.5E-01,ND,2.6E-01,""
2016/12/7 11:00,23.1 ,21.9 ,21.9 ,23.0 ,21.6 ,22.4 ,22.1 ,22.7 ,21.2 ,2.0 ,2.4 ,16.4 ,16.3 ,ND,2.5E-01,ND,2.6E-01,""
2016/12/7 12:00,23.1 ,21.8 ,21.8 ,23.0 ,21.5 ,22.4 ,22.1 ,22.7 ,21.2 ,2.0 ,2.4 ,16.5 ,16.3 ,ND,2.5E-01,ND,2.6E-01,""
2016/12/7 13:00,23.1 ,21.8 ,21.8 ,23.0 ,21.5 ,22.4 ,22.1 ,22.7 ,21.1 ,2.0 ,2.4 ,16.4 ,16.3 ,ND,2.5E-01,ND,2.6E-01,""
2016/12/7 14:00,23.1 ,21.9 ,21.9 ,23.0 ,21.5 ,22.4 ,22.0 ,22.7 ,21.1 ,1.9 ,2.4 ,16.4 ,16.3 ,ND,2.5E-01,ND,2.6E-01,""
2016/12/7 15:00,23.1 ,21.8 ,21.9 ,23.0 ,21.5 ,22.4 ,22.0 ,22.7 ,21.1 ,2.0 ,2.4 ,16.5 ,16.3 ,ND,2.5E-01,ND,2.6E-01,""
2016/12/7 16:00,23.1 ,21.8 ,21.9 ,23.0 ,21.5 ,22.4 ,22.1 ,22.7 ,21.1 ,2.0 ,2.4 ,16.4 ,16.3 ,ND,2.5E-01,ND,2.6E-01,""
2016/12/7 17:00,23.1 ,21.8 ,21.9 ,23.0 ,21.5 ,22.4 ,22.1 ,22.7 ,21.1 ,1.9 ,2.4 ,16.5 ,16.3 ,ND,2.5E-01,ND,2.6E-01,""
2016/12/7 18:00,23.1 ,21.8 ,21.9 ,23.0 ,21.5 ,22.4 ,22.0 ,22.7 ,21.1 ,2.0 ,2.4 ,16.5 ,16.3 ,ND,2.5E-01,ND,2.6E-01,""
2016/12/7 19:00,23.1 ,21.8 ,21.9 ,23.0 ,21.5 ,22.4 ,22.0 ,22.7 ,21.1 ,2.0 ,2.4 ,16.4 ,16.3 ,ND,2.5E-01,ND,2.6E-01,""
2016/12/7 20:00,23.1 ,21.8 ,21.8 ,23.0 ,21.5 ,22.4 ,22.1 ,22.7 ,21.1 ,2.0 ,2.4 ,16.3 ,16.3 ,ND,2.5E-01,ND,2.6E-01,""
2016/12/7 21:00,23.1 ,21.8 ,21.8 ,23.0 ,21.5 ,22.4 ,22.0 ,22.7 ,21.1 ,2.0 ,2.4 ,16.4 ,16.3 ,ND,2.5E-01,ND,2.6E-01,""
2016/12/7 22:00,23.1 ,21.8 ,21.8 ,23.0 ,21.5 ,22.4 ,22.0 ,22.7 ,21.1 ,2.0 ,2.4 ,16.4 ,16.2 ,ND,2.5E-01,ND,2.6E-01,""
2016/12/7 23:00,23.1 ,21.8 ,21.8 ,23.0 ,21.5 ,22.4 ,22.0 ,22.7 ,21.1 ,2.0 ,2.4 ,16.4 ,16.3 ,ND,2.5E-01,ND,2.6E-01,""
2016/12/8 0:00,23.1 ,21.8 ,21.8 ,23.0 ,21.5 ,22.4 ,22.0 ,22.7 ,21.1 ,2.0 ,2.4 ,16.4 ,16.2 ,ND,2.5E-01,ND,2.6E-01,""
2016/12/8 1:00,23.1 ,21.8 ,21.9 ,23.0 ,21.5 ,22.4 ,22.0 ,22.7 ,21.1 ,2.0 ,2.4 ,16.3 ,16.2 ,ND,2.5E-01,ND,2.6E-01,""
2016/12/8 2:00,23.1 ,21.8 ,21.9 ,23.0 ,21.5 ,22.4 ,22.0 ,22.6 ,21.1 ,2.0 ,2.4 ,16.3 ,16.2 ,ND,2.5E-01,ND,2.6E-01,""
2016/12/8 3:00,23.1 ,21.8 ,21.8 ,23.0 ,21.5 ,22.4 ,22.0 ,22.7 ,21.1 ,2.0 ,2.4 ,16.3 ,16.2 ,ND,2.5E-01,ND,2.6E-01,""
2016/12/8 4:00,23.1 ,21.8 ,21.8 ,23.0 ,21.5 ,22.4 ,22.0 ,22.7 ,21.1 ,2.0 ,2.4 ,16.3 ,16.2 ,ND,2.5E-01,ND,2.6E-01,""
2016/12/8 5:00,23.1 ,21.8 ,21.8 ,23.0 ,21.5 ,22.4 ,22.0 ,22.7 ,21.1 ,2.0 ,2.4 ,16.3 ,16.2 ,ND,2.5E-01,ND,2.6E-01,""
2016/12/8 6:00,23.1 ,21.8 ,21.8 ,23.0 ,21.5 ,22.4 ,22.0 ,22.7 ,21.1 ,2.0 ,2.4 ,16.3 ,16.1 ,ND,2.5E-01,ND,2.6E-01,""
2016/12/8 7:00,23.1 ,21.8 ,21.8 ,23.0 ,21.5 ,22.4 ,22.0 ,22.7 ,21.1 ,2.0 ,2.4 ,16.3 ,16.1 ,ND,2.5E-01,ND,2.6E-01,""
2016/12/8 8:00,23.1 ,21.8 ,21.8 ,23.0 ,21.5 ,22.4 ,22.0 ,22.7 ,21.1 ,2.0 ,2.4 ,16.3 ,16.1 ,ND,2.5E-01,ND,2.6E-01,""
2016/12/8 9:00,23.1 ,21.7 ,21.8 ,22.9 ,21.5 ,22.4 ,22.0 ,22.7 ,21.1 ,2.0 ,2.4 ,16.3 ,16.1 ,ND,2.5E-01,ND,2.6E-01,""
2016/12/8 10:00,23.1 ,21.7 ,21.8 ,23.0 ,21.5 ,22.4 ,22.0 ,22.7 ,21.1 ,2.0 ,2.4 ,16.3 ,16.1 ,ND,2.5E-01,ND,2.6E-01,""
2016/12/8 11:00,23.1 ,21.7 ,21.8 ,22.9 ,21.5 ,22.3 ,22.0 ,22.6 ,21.1 ,2.0 ,2.4 ,16.3 ,16.2 ,ND,2.5E-01,ND,2.6E-01,""
2016/12/8 12:00,23.1 ,21.7 ,21.8 ,22.9 ,21.5 ,22.3 ,22.0 ,22.6 ,21.1 ,1.9 ,2.4 ,16.3 ,16.2 ,ND,2.5E-01,ND,2.6E-01,""
2016/12/8 13:00,23.1 ,21.7 ,21.8 ,22.9 ,21.5 ,22.4 ,22.0 ,22.6 ,21.1 ,2.0 ,2.4 ,16.3 ,16.2 ,ND,2.5E-01,ND,2.6E-01,""
2016/12/8 14:00,23.0 ,21.7 ,21.8 ,22.9 ,21.5 ,22.4 ,22.0 ,22.6 ,21.1 ,2.0 ,2.4 ,16.3 ,16.2 ,ND,2.5E-01,ND,2.6E-01,""
2016/12/8 15:00,23.0 ,21.7 ,21.8 ,22.9 ,21.5 ,22.3 ,22.0 ,22.6 ,21.1 ,2.0 ,2.4 ,16.3 ,16.2 ,ND,2.5E-01,ND,2.6E-01,""
2016/12/8 16:00,23.0 ,21.7 ,21.8 ,22.9 ,21.5 ,22.3 ,22.0 ,22.6 ,21.1 ,2.0 ,2.4 ,16.3 ,16.2 ,ND,2.5E-01,ND,2.6E-01,""
2016/12/8 17:00,23.0 ,21.7 ,21.8 ,22.9 ,21.5 ,22.3 ,22.0 ,22.6 ,21.1 ,2.0 ,2.4 ,16.3 ,16.2 ,ND,2.5E-01,ND,2.6E-01,""
2016/12/8 18:00,23.1 ,21.7 ,21.8 ,22.9 ,21.5 ,22.3 ,21.9 ,22.6 ,21.1 ,2.0 ,2.4 ,16.3 ,16.2 ,ND,2.5E-01,ND,2.6E-01,""
2016/12/8 19:00,23.1 ,21.7 ,21.8 ,22.9 ,21.5 ,22.3 ,21.9 ,22.6 ,21.1 ,2.0 ,2.4 ,16.3 ,16.1 ,ND,2.5E-01,ND,2.6E-01,""
2016/12/8 20:00,23.1 ,21.7 ,21.8 ,22.9 ,21.5 ,22.3 ,21.9 ,22.6 ,21.1 ,2.0 ,2.4 ,16.3 ,16.1 ,ND,2.5E-01,ND,2.6E-01,""
2016/12/8 21:00,23.0 ,21.7 ,21.8 ,22.9 ,21.5 ,22.3 ,21.9 ,22.6 ,21.1 ,2.0 ,2.4 ,16.3 ,16.1 ,ND,2.5E-01,ND,2.6E-01,""
2016/12/8 22:00,23.1 ,21.7 ,21.8 ,22.9 ,21.5 ,22.3 ,21.9 ,22.6 ,21.1 ,2.0 ,2.4 ,16.2 ,16.1 ,ND,2.5E-01,ND,2.6E-01,""
2016/12/8 23:00,23.1 ,21.7 ,21.8 ,22.9 ,21.5 ,22.3 ,21.9 ,22.6 ,21.1 ,2.0 ,2.4 ,16.3 ,16.1 ,ND,2.5E-01,ND,2.6E-01,""
2016/12/9 0:00,23.0 ,21.7 ,21.7 ,22.9 ,21.5 ,22.3 ,21.9 ,22.6 ,21.1 ,2.0 ,2.4 ,16.3 ,16.1 ,ND,2.5E-01,ND,2.6E-01,""
2016/12/9 1:00,23.0 ,21.7 ,21.8 ,22.9 ,21.4 ,22.3 ,21.9 ,22.6 ,21.0 ,2.0 ,2.4 ,16.2 ,16.1 ,ND,2.5E-01,ND,2.6E-01,""
2016/12/9 2:00,23.0 ,21.7 ,21.7 ,22.9 ,21.4 ,22.3 ,21.9 ,22.6 ,21.1 ,2.0 ,2.4 ,16.2 ,16.1 ,ND,2.5E-01,ND,2.6E-01,""
2016/12/9 3:00,23.0 ,21.7 ,21.7 ,22.9 ,21.5 ,22.3 ,21.9 ,22.6 ,21.0 ,2.0 ,2.4 ,16.2 ,16.1 ,ND,2.5E-01,ND,2.6E-01,""
2016/12/9 4:00,23.0 ,21.7 ,21.7 ,22.9 ,21.4 ,22.3 ,21.9 ,22.6 ,21.0 ,2.0 ,2.4 ,16.2 ,16.1 ,ND,2.5E-01,ND,2.6E-01,""
2016/12/9 5:00,23.0 ,21.7 ,21.8 ,22.9 ,21.4 ,22.3 ,21.9 ,22.6 ,21.0 ,2.0 ,2.4 ,16.2 ,16.1 ,ND,2.5E-01,ND,2.6E-01,""
2016/12/9 6:00,23.0 ,21.7 ,21.8 ,22.9 ,21.4 ,22.3 ,21.9 ,22.6 ,21.0 ,2.0 ,2.4 ,16.2 ,16.1 ,ND,2.5E-01,ND,2.6E-01,""
2016/12/9 7:00,23.0 ,21.7 ,21.7 ,22.9 ,21.4 ,22.3 ,21.9 ,22.6 ,21.0 ,2.0 ,2.4 ,16.2 ,16.1 ,ND,2.5E-01,ND,2.6E-01,""
2016/12/9 8:00,23.0 ,21.7 ,21.7 ,22.9 ,21.4 ,22.3 ,21.9 ,22.6 ,21.0 ,2.0 ,2.4 ,16.2 ,16.1 ,2.7E-01,2.5E-01,ND,2.6E-01,""
2016/12/9 9:00,23.0 ,21.7 ,21.7 ,22.9 ,21.4 ,22.3 ,21.9 ,22.6 ,21.0 ,2.0 ,2.4 ,16.2 ,16.0 ,ND,2.5E-01,ND,2.6E-01,""
2016/12/9 10:00,23.0 ,21.7 ,21.7 ,22.9 ,21.4 ,22.3 ,21.9 ,22.5 ,21.0 ,2.0 ,2.4 ,16.2 ,16.0 ,ND,2.5E-01,ND,2.6E-01,""
2016/12/9 11:00,23.0 ,21.7 ,21.7 ,22.9 ,21.4 ,22.3 ,21.9 ,22.6 ,21.0 ,2.0 ,2.4 ,16.2 ,16.1 ,ND,2.5E-01,ND,2.6E-01,""
2016/12/9 12:00,23.0 ,21.7 ,21.7 ,22.9 ,21.4 ,22.3 ,21.9 ,22.6 ,21.0 ,2.0 ,2.4 ,16.2 ,16.1 ,ND,2.5E-01,ND,2.6E-01,""
2016/12/9 13:00,22.9 ,21.7 ,21.7 ,22.9 ,21.4 ,22.3 ,21.9 ,22.6 ,21.0 ,2.0 ,2.4 ,16.3 ,16.1 ,ND,2.5E-01,ND,2.6E-01,""
2016/12/9 14:00,22.9 ,21.7 ,21.7 ,22.9 ,21.4 ,22.3 ,21.9 ,22.6 ,21.0 ,2.0 ,2.4 ,16.3 ,16.1 ,ND,2.5E-01,ND,2.6E-01,""
2016/12/9 15:00,22.9 ,21.7 ,21.7 ,22.9 ,21.4 ,22.3 ,21.9 ,22.6 ,21.0 ,2.0 ,2.4 ,16.3 ,16.1 ,ND,2.5E-01,ND,2.6E-01,""
2016/12/9 16:00,22.9 ,21.7 ,21.7 ,22.9 ,21.4 ,22.3 ,21.9 ,22.6 ,21.0 ,2.0 ,2.4 ,16.3 ,16.1 ,ND,2.5E-01,ND,2.6E-01,""
2016/12/9 17:00,22.9 ,21.7 ,21.7 ,22.9 ,21.4 ,22.3 ,21.9 ,22.6 ,21.0 ,2.0 ,2.4 ,16.3 ,16.1 ,ND,2.5E-01,ND,2.6E-01,""
2016/12/9 18:00,22.9 ,21.7 ,21.7 ,22.9 ,21.4 ,22.2 ,21.9 ,22.5 ,21.0 ,2.0 ,2.4 ,16.3 ,16.1 ,ND,2.5E-01,ND,2.6E-01,""
2016/12/9 19:00,22.9 ,21.7 ,21.7 ,22.9 ,21.4 ,22.3 ,21.9 ,22.6 ,21.0 ,2.0 ,2.4 ,16.3 ,16.1 ,ND,2.5E-01,ND,2.6E-01,""
2016/12/9 20:00,22.9 ,21.7 ,21.7 ,22.9 ,21.4 ,22.3 ,21.9 ,22.5 ,21.0 ,2.0 ,2.4 ,16.3 ,16.1 ,ND,2.5E-01,ND,2.6E-01,""
2016/12/9 21:00,22.9 ,21.7 ,21.7 ,22.9 ,21.4 ,22.3 ,21.9 ,22.6 ,21.0 ,2.0 ,2.4 ,16.3 ,16.1 ,ND,2.5E-01,ND,2.6E-01,""
2016/12/9 22:00,22.9 ,21.7 ,21.7 ,22.9 ,21.3 ,22.2 ,21.9 ,22.5 ,21.0 ,2.0 ,2.4 ,16.3 ,16.1 ,ND,2.5E-01,ND,2.6E-01,""
2016/12/9 23:00,22.9 ,21.7 ,21.7 ,22.9 ,21.3 ,22.3 ,21.9 ,22.6 ,21.0 ,2.0 ,2.4 ,16.3 ,16.2 ,ND,2.5E-01,ND,2.6E-01,""
2016/12/10 0:00,22.9 ,21.7 ,21.7 ,22.9 ,21.4 ,22.3 ,21.9 ,22.5 ,21.0 ,2.0 ,2.4 ,16.3 ,16.1 ,ND,2.5E-01,ND,2.6E-01,""
