,VESSEL BOTTOM HEAD(TE-2-3-69L1),VESSEL BOTTOM HEAD(TE-2-3-69L2),VESSEL BOTTOM HEAD(TE-2-3-69L3),VESSEL BOTTOM ABOVE SKIRT JOT(TE-2-3-69F1),VESSEL BOTTOM ABOVE SKIRT JOT(TE-2-3-69F2),VESSEL BOTTOM ABOVE SKIRT JOT(TE-2-3-69F3),VESSEL WALL ABOVE BOTTOM HEAD(TE-2-3-69H1),VESSEL WALL ABOVE BOTTOM HEAD(TE-2-3-69H2),VESSEL WALL ABOVE BOTTOM HEAD(TE-2-3-69H3),Volume of water injection to RPV(FDW),Volume of water injection to RPV(CS),Temperature in the water injection to the reactor�iFDW�j,Temperature in the water injection to the reactor�iCS�j,Radioactive concentration in PCV (Xe 135) System A[indicated value],Radioactive concentration in PCV (Xe 135) System A[detection limit],Radioactive concentration in PCV (Xe 135) System B[indicated value],Radioactive concentration in PCV (Xe 135) System B[detection limit],"note"
2016/12/10 1:00,22.9 ,21.7 ,21.7 ,22.9 ,21.4 ,22.3 ,21.9 ,22.6 ,21.0 ,2.0 ,2.4 ,16.3 ,16.1 ,ND,2.5E-01,ND,2.6E-01,""
2016/12/10 2:00,22.9 ,21.7 ,21.7 ,22.9 ,21.3 ,22.2 ,21.9 ,22.5 ,21.0 ,2.0 ,2.4 ,16.3 ,16.1 ,ND,2.5E-01,ND,2.6E-01,""
2016/12/10 3:00,22.9 ,21.7 ,21.7 ,22.9 ,21.3 ,22.2 ,21.9 ,22.5 ,21.0 ,2.0 ,2.4 ,16.3 ,16.1 ,ND,2.5E-01,ND,2.6E-01,""
2016/12/10 4:00,22.9 ,21.7 ,21.7 ,22.9 ,21.4 ,22.3 ,21.9 ,22.6 ,21.0 ,2.0 ,2.4 ,16.2 ,16.1 ,ND,2.5E-01,ND,2.6E-01,""
2016/12/10 5:00,22.9 ,21.7 ,21.7 ,22.9 ,21.3 ,22.2 ,21.9 ,22.6 ,21.0 ,2.0 ,2.4 ,16.2 ,16.1 ,ND,2.5E-01,ND,2.6E-01,""
2016/12/10 6:00,22.9 ,21.7 ,21.7 ,22.9 ,21.4 ,22.3 ,21.9 ,22.5 ,21.0 ,2.0 ,2.4 ,16.3 ,16.1 ,ND,2.5E-01,ND,2.6E-01,""
2016/12/10 7:00,22.9 ,21.6 ,21.7 ,22.9 ,21.4 ,22.3 ,21.9 ,22.5 ,21.0 ,2.0 ,2.4 ,16.2 ,16.1 ,ND,2.5E-01,ND,2.6E-01,""
2016/12/10 8:00,22.9 ,21.7 ,21.7 ,22.9 ,21.4 ,22.3 ,21.9 ,22.5 ,21.0 ,2.0 ,2.4 ,16.2 ,16.1 ,ND,2.5E-01,ND,2.6E-01,""
2016/12/10 9:00,22.9 ,21.7 ,21.7 ,22.9 ,21.4 ,22.3 ,21.9 ,22.5 ,21.0 ,2.0 ,2.4 ,16.2 ,16.1 ,ND,2.5E-01,ND,2.6E-01,""
2016/12/10 10:00,22.9 ,21.6 ,21.7 ,22.9 ,21.4 ,22.3 ,21.9 ,22.5 ,21.0 ,2.0 ,2.4 ,16.2 ,16.1 ,ND,2.5E-01,ND,2.6E-01,""
2016/12/10 11:00,22.9 ,21.6 ,21.7 ,22.8 ,21.3 ,22.2 ,21.9 ,22.5 ,21.0 ,2.0 ,2.4 ,16.2 ,16.1 ,ND,2.5E-01,ND,2.6E-01,""
2016/12/10 12:00,22.9 ,21.7 ,21.7 ,22.8 ,21.3 ,22.2 ,21.9 ,22.5 ,21.0 ,2.0 ,2.4 ,16.3 ,16.1 ,ND,2.5E-01,ND,2.6E-01,""
2016/12/10 13:00,22.9 ,21.6 ,21.7 ,22.8 ,21.3 ,22.2 ,21.9 ,22.5 ,21.0 ,1.9 ,2.4 ,16.2 ,16.1 ,ND,2.5E-01,ND,2.6E-01,""
2016/12/10 14:00,22.9 ,21.6 ,21.7 ,22.8 ,21.3 ,22.2 ,21.9 ,22.5 ,21.0 ,2.0 ,2.4 ,16.3 ,16.1 ,ND,2.5E-01,ND,2.6E-01,""
2016/12/10 15:00,22.9 ,21.6 ,21.7 ,22.8 ,21.3 ,22.2 ,21.9 ,22.5 ,21.0 ,2.0 ,2.4 ,16.2 ,16.1 ,ND,2.5E-01,ND,2.6E-01,""
2016/12/10 16:00,22.9 ,21.6 ,21.7 ,22.8 ,21.3 ,22.2 ,21.9 ,22.5 ,20.9 ,2.0 ,2.4 ,16.2 ,16.1 ,ND,2.5E-01,ND,2.6E-01,""
2016/12/10 17:00,22.9 ,21.6 ,21.7 ,22.8 ,21.3 ,22.2 ,21.8 ,22.5 ,20.9 ,2.0 ,2.4 ,16.2 ,16.1 ,ND,2.5E-01,ND,2.6E-01,""
2016/12/10 18:00,22.9 ,21.6 ,21.7 ,22.8 ,21.3 ,22.2 ,21.8 ,22.5 ,20.9 ,2.0 ,2.4 ,16.2 ,16.0 ,ND,2.5E-01,ND,2.6E-01,""
2016/12/10 19:00,22.9 ,21.6 ,21.7 ,22.8 ,21.3 ,22.2 ,21.8 ,22.5 ,20.9 ,2.0 ,2.4 ,16.1 ,16.0 ,ND,2.5E-01,ND,2.6E-01,""
2016/12/10 20:00,22.9 ,21.6 ,21.7 ,22.8 ,21.3 ,22.2 ,21.8 ,22.5 ,20.9 ,2.0 ,2.4 ,16.2 ,16.0 ,ND,2.5E-01,ND,2.6E-01,""
2016/12/10 21:00,22.9 ,21.6 ,21.7 ,22.8 ,21.3 ,22.2 ,21.8 ,22.5 ,20.9 ,2.0 ,2.4 ,16.1 ,16.0 ,ND,2.5E-01,ND,2.6E-01,""
2016/12/10 22:00,22.9 ,21.6 ,21.7 ,22.8 ,21.3 ,22.2 ,21.8 ,22.5 ,20.9 ,2.0 ,2.4 ,16.1 ,16.0 ,ND,2.5E-01,ND,2.6E-01,""
2016/12/10 23:00,22.9 ,21.6 ,21.7 ,22.8 ,21.3 ,22.2 ,21.8 ,22.5 ,20.9 ,2.0 ,2.4 ,16.1 ,16.0 ,ND,2.5E-01,ND,2.6E-01,""
2016/12/11 0:00,22.9 ,21.6 ,21.7 ,22.8 ,21.3 ,22.2 ,21.8 ,22.5 ,20.9 ,2.0 ,2.4 ,16.1 ,16.0 ,ND,2.5E-01,ND,2.6E-01,""
2016/12/11 1:00,22.9 ,21.6 ,21.7 ,22.8 ,21.3 ,22.2 ,21.8 ,22.5 ,20.9 ,2.0 ,2.4 ,16.1 ,15.9 ,ND,2.5E-01,ND,2.6E-01,""
2016/12/11 2:00,22.9 ,21.6 ,21.7 ,22.8 ,21.3 ,22.2 ,21.8 ,22.5 ,20.9 ,2.0 ,2.4 ,16.1 ,15.9 ,ND,2.5E-01,ND,2.6E-01,""
2016/12/11 3:00,22.9 ,21.6 ,21.7 ,22.8 ,21.3 ,22.2 ,21.8 ,22.5 ,20.9 ,2.0 ,2.4 ,16.1 ,15.9 ,ND,2.5E-01,ND,2.6E-01,""
2016/12/11 4:00,22.9 ,21.6 ,21.7 ,22.8 ,21.3 ,22.2 ,21.8 ,22.5 ,20.9 ,2.0 ,2.4 ,16.0 ,15.9 ,ND,2.5E-01,ND,2.6E-01,""
2016/12/11 5:00,22.9 ,21.6 ,21.7 ,22.8 ,21.3 ,22.2 ,21.8 ,22.5 ,20.9 ,2.0 ,2.4 ,16.0 ,15.9 ,ND,2.5E-01,ND,2.6E-01,""
2016/12/11 6:00,22.9 ,21.6 ,21.7 ,22.8 ,21.3 ,22.2 ,21.8 ,22.5 ,20.9 ,2.0 ,2.4 ,16.0 ,15.8 ,ND,2.5E-01,ND,2.6E-01,""
2016/12/11 7:00,22.9 ,21.6 ,21.6 ,22.8 ,21.3 ,22.2 ,21.8 ,22.5 ,20.9 ,1.9 ,2.4 ,16.0 ,15.8 ,ND,2.5E-01,ND,2.6E-01,""
2016/12/11 8:00,22.9 ,21.5 ,21.6 ,22.8 ,21.3 ,22.2 ,21.8 ,22.4 ,20.9 ,2.0 ,2.4 ,16.0 ,15.8 ,ND,2.5E-01,ND,2.6E-01,""
2016/12/11 9:00,22.9 ,21.5 ,21.6 ,22.8 ,21.3 ,22.2 ,21.8 ,22.4 ,20.9 ,2.0 ,2.4 ,16.0 ,15.8 ,ND,2.5E-01,ND,2.6E-01,""
2016/12/11 10:00,22.9 ,21.5 ,21.6 ,22.8 ,21.3 ,22.2 ,21.8 ,22.4 ,20.9 ,2.0 ,2.4 ,16.0 ,15.8 ,ND,2.5E-01,ND,2.6E-01,""
2016/12/11 11:00,22.9 ,21.5 ,21.6 ,22.8 ,21.3 ,22.2 ,21.8 ,22.4 ,20.9 ,2.0 ,2.4 ,16.0 ,15.8 ,ND,2.5E-01,ND,2.6E-01,""
2016/12/11 12:00,22.9 ,21.5 ,21.6 ,22.8 ,21.3 ,22.2 ,21.8 ,22.4 ,20.9 ,2.0 ,2.4 ,16.0 ,15.8 ,ND,2.5E-01,ND,2.6E-01,""
2016/12/11 13:00,22.9 ,21.5 ,21.6 ,22.8 ,21.3 ,22.1 ,21.8 ,22.4 ,20.9 ,2.0 ,2.4 ,16.0 ,15.8 ,ND,2.5E-01,ND,2.6E-01,""
2016/12/11 14:00,22.9 ,21.5 ,21.6 ,22.8 ,21.3 ,22.1 ,21.8 ,22.4 ,20.9 ,2.0 ,2.4 ,16.0 ,15.8 ,ND,2.5E-01,ND,2.6E-01,""
2016/12/11 15:00,22.8 ,21.5 ,21.6 ,22.8 ,21.3 ,22.1 ,21.7 ,22.4 ,20.8 ,2.0 ,2.4 ,16.0 ,15.8 ,ND,2.5E-01,ND,2.6E-01,""
2016/12/11 16:00,22.8 ,21.5 ,21.6 ,22.8 ,21.3 ,22.1 ,21.7 ,22.4 ,20.8 ,2.0 ,2.4 ,16.0 ,15.8 ,ND,2.5E-01,ND,2.6E-01,""
2016/12/11 17:00,22.8 ,21.5 ,21.6 ,22.8 ,21.3 ,22.1 ,21.7 ,22.4 ,20.8 ,2.0 ,2.4 ,16.0 ,15.8 ,ND,2.5E-01,ND,2.6E-01,""
2016/12/11 18:00,22.8 ,21.5 ,21.6 ,22.8 ,21.3 ,22.1 ,21.7 ,22.4 ,20.8 ,2.0 ,2.4 ,16.0 ,15.8 ,ND,2.5E-01,ND,2.6E-01,""
2016/12/11 19:00,22.8 ,21.5 ,21.6 ,22.8 ,21.3 ,22.2 ,21.7 ,22.4 ,20.8 ,2.0 ,2.4 ,15.9 ,15.8 ,ND,2.5E-01,ND,2.6E-01,""
2016/12/11 20:00,22.8 ,21.5 ,21.6 ,22.8 ,21.3 ,22.1 ,21.7 ,22.4 ,20.8 ,2.0 ,2.4 ,15.9 ,15.7 ,ND,2.5E-01,ND,2.6E-01,""
2016/12/11 21:00,22.8 ,21.5 ,21.6 ,22.8 ,21.2 ,22.1 ,21.7 ,22.4 ,20.8 ,2.0 ,2.4 ,15.9 ,15.7 ,ND,2.5E-01,ND,2.6E-01,""
2016/12/11 22:00,22.8 ,21.5 ,21.5 ,22.8 ,21.2 ,22.1 ,21.7 ,22.4 ,20.8 ,2.0 ,2.4 ,15.8 ,15.7 ,ND,2.5E-01,ND,2.6E-01,""
2016/12/11 23:00,22.8 ,21.5 ,21.6 ,22.8 ,21.2 ,22.1 ,21.7 ,22.4 ,20.8 ,2.0 ,2.4 ,15.8 ,15.6 ,ND,2.5E-01,ND,2.6E-01,""
2016/12/12 0:00,22.8 ,21.5 ,21.6 ,22.8 ,21.2 ,22.1 ,21.7 ,22.4 ,20.8 ,2.0 ,2.4 ,15.8 ,15.6 ,ND,2.5E-01,ND,2.6E-01,""
2016/12/12 1:00,22.8 ,21.5 ,21.6 ,22.7 ,21.2 ,22.1 ,21.7 ,22.4 ,20.8 ,2.0 ,2.4 ,15.8 ,15.6 ,ND,2.5E-01,ND,2.6E-01,""
2016/12/12 2:00,22.8 ,21.5 ,21.6 ,22.8 ,21.2 ,22.1 ,21.7 ,22.4 ,20.8 ,2.0 ,2.4 ,15.8 ,15.6 ,ND,2.5E-01,ND,2.6E-01,""
2016/12/12 3:00,22.8 ,21.5 ,21.5 ,22.8 ,21.2 ,22.1 ,21.7 ,22.4 ,20.8 ,2.0 ,2.4 ,15.8 ,15.6 ,ND,2.5E-01,ND,2.6E-01,""
2016/12/12 4:00,22.8 ,21.5 ,21.5 ,22.7 ,21.2 ,22.1 ,21.7 ,22.3 ,20.8 ,2.0 ,2.4 ,15.8 ,15.6 ,ND,2.5E-01,ND,2.6E-01,""
2016/12/12 5:00,22.8 ,21.5 ,21.6 ,22.7 ,21.2 ,22.1 ,21.7 ,22.4 ,20.8 ,2.0 ,2.4 ,15.7 ,15.6 ,ND,2.5E-01,ND,2.6E-01,""
2016/12/12 6:00,22.8 ,21.5 ,21.5 ,22.7 ,21.2 ,22.1 ,21.7 ,22.4 ,20.8 ,2.0 ,2.4 ,15.7 ,15.5 ,ND,2.5E-01,ND,2.6E-01,""
2016/12/12 7:00,22.8 ,21.5 ,21.5 ,22.7 ,21.1 ,22.1 ,21.7 ,22.4 ,20.8 ,2.0 ,2.4 ,15.7 ,15.5 ,ND,2.5E-01,ND,2.6E-01,""
2016/12/12 8:00,22.8 ,21.4 ,21.5 ,22.7 ,21.1 ,22.1 ,21.7 ,22.3 ,20.8 ,2.0 ,2.4 ,15.6 ,15.5 ,ND,2.5E-01,ND,2.6E-01,""
2016/12/12 9:00,22.8 ,21.4 ,21.5 ,22.7 ,21.1 ,22.1 ,21.7 ,22.3 ,20.8 ,2.0 ,2.4 ,15.7 ,15.5 ,ND,2.5E-01,ND,2.6E-01,""
2016/12/12 10:00,22.8 ,21.4 ,21.5 ,22.7 ,21.1 ,22.1 ,21.7 ,22.3 ,20.8 ,2.0 ,2.4 ,15.7 ,15.5 ,ND,2.5E-01,ND,2.6E-01,""
2016/12/12 11:00,22.8 ,21.4 ,21.5 ,22.7 ,21.1 ,22.0 ,21.7 ,22.3 ,20.7 ,2.0 ,2.4 ,15.7 ,15.5 ,ND,2.5E-01,ND,2.6E-01,""
2016/12/12 12:00,22.8 ,21.4 ,21.5 ,22.7 ,21.1 ,22.1 ,21.7 ,22.3 ,20.7 ,2.0 ,2.4 ,15.7 ,15.5 ,ND,2.5E-01,ND,2.6E-01,""
2016/12/12 13:00,22.8 ,21.4 ,21.5 ,22.7 ,21.1 ,22.0 ,21.7 ,22.3 ,20.7 ,2.0 ,2.4 ,15.7 ,15.5 ,ND,2.5E-01,ND,2.6E-01,""
2016/12/12 14:00,22.8 ,21.4 ,21.5 ,22.7 ,21.1 ,22.0 ,21.7 ,22.3 ,20.7 ,2.0 ,2.4 ,15.7 ,15.6 ,ND,2.5E-01,ND,2.6E-01,""
2016/12/12 15:00,22.8 ,21.4 ,21.5 ,22.7 ,21.1 ,22.0 ,21.7 ,22.3 ,20.7 ,2.0 ,2.4 ,15.8 ,15.6 ,ND,2.5E-01,ND,2.6E-01,""
2016/12/12 16:00,22.7 ,21.4 ,21.5 ,22.7 ,21.1 ,22.0 ,21.7 ,22.3 ,20.7 ,2.0 ,2.4 ,15.8 ,15.6 ,ND,2.5E-01,ND,2.6E-01,""
2016/12/12 17:00,22.7 ,21.3 ,21.5 ,22.7 ,21.1 ,22.0 ,21.7 ,22.3 ,20.7 ,2.0 ,2.4 ,15.8 ,15.6 ,ND,2.5E-01,ND,2.6E-01,""
2016/12/12 18:00,22.8 ,21.4 ,21.5 ,22.7 ,21.1 ,22.0 ,21.7 ,22.3 ,20.7 ,2.0 ,2.4 ,15.7 ,15.6 ,ND,2.5E-01,ND,2.6E-01,""
2016/12/12 19:00,22.7 ,21.4 ,21.5 ,22.7 ,21.1 ,22.0 ,21.7 ,22.3 ,20.7 ,2.0 ,2.4 ,15.7 ,15.5 ,ND,2.5E-01,ND,2.6E-01,""
2016/12/12 20:00,22.7 ,21.4 ,21.5 ,22.7 ,21.1 ,22.0 ,21.6 ,22.3 ,20.7 ,2.0 ,2.4 ,15.7 ,15.6 ,ND,2.5E-01,ND,2.6E-01,""
2016/12/12 21:00,22.7 ,21.4 ,21.5 ,22.7 ,21.1 ,22.0 ,21.7 ,22.3 ,20.7 ,2.0 ,2.4 ,15.7 ,15.6 ,ND,2.5E-01,ND,2.6E-01,""
2016/12/12 22:00,22.7 ,21.3 ,21.5 ,22.7 ,21.1 ,22.0 ,21.7 ,22.3 ,20.7 ,2.0 ,2.4 ,15.7 ,15.5 ,ND,2.5E-01,ND,2.6E-01,""
2016/12/12 23:00,22.7 ,21.3 ,21.5 ,22.7 ,21.1 ,22.0 ,21.7 ,22.3 ,20.7 ,1.9 ,2.4 ,15.6 ,15.5 ,ND,2.5E-01,ND,2.6E-01,""
2016/12/13 0:00,22.7 ,21.3 ,21.5 ,22.7 ,21.1 ,22.0 ,21.7 ,22.3 ,20.7 ,2.0 ,2.4 ,15.6 ,15.5 ,ND,2.5E-01,ND,2.6E-01,""
2016/12/13 1:00,22.7 ,21.3 ,21.5 ,22.7 ,21.1 ,22.0 ,21.7 ,22.3 ,20.7 ,2.0 ,2.4 ,15.6 ,15.5 ,ND,2.5E-01,ND,2.6E-01,""
2016/12/13 2:00,22.7 ,21.3 ,21.5 ,22.6 ,21.1 ,22.0 ,21.6 ,22.3 ,20.7 ,2.0 ,2.4 ,15.6 ,15.5 ,ND,2.5E-01,ND,2.6E-01,""
2016/12/13 3:00,22.7 ,21.3 ,21.5 ,22.6 ,21.1 ,22.0 ,21.6 ,22.3 ,20.7 ,2.0 ,2.4 ,15.6 ,15.5 ,ND,2.5E-01,ND,2.6E-01,""
2016/12/13 4:00,22.7 ,21.3 ,21.5 ,22.6 ,21.1 ,22.0 ,21.6 ,22.3 ,20.7 ,2.0 ,2.4 ,15.6 ,15.5 ,ND,2.5E-01,ND,2.6E-01,""
2016/12/13 5:00,22.7 ,21.3 ,21.5 ,22.6 ,21.1 ,22.0 ,21.6 ,22.2 ,20.7 ,1.9 ,2.4 ,15.6 ,15.5 ,ND,2.5E-01,ND,2.6E-01,""
2016/12/13 6:00,22.7 ,21.3 ,21.5 ,22.6 ,21.1 ,22.0 ,21.6 ,22.2 ,20.7 ,2.0 ,2.4 ,15.6 ,15.5 ,ND,2.5E-01,ND,2.6E-01,""
2016/12/13 7:00,22.7 ,21.3 ,21.5 ,22.6 ,21.1 ,22.0 ,21.6 ,22.2 ,20.7 ,2.0 ,2.4 ,15.6 ,15.5 ,ND,2.5E-01,ND,2.6E-01,""
2016/12/13 8:00,22.7 ,21.3 ,21.4 ,22.6 ,21.1 ,22.0 ,21.6 ,22.3 ,20.7 ,2.0 ,2.4 ,15.6 ,15.5 ,ND,2.5E-01,ND,2.6E-01,""
2016/12/13 9:00,22.7 ,21.3 ,21.4 ,22.6 ,21.1 ,22.0 ,21.6 ,22.2 ,20.7 ,2.0 ,2.4 ,15.6 ,15.5 ,ND,2.5E-01,ND,2.6E-01,""
2016/12/13 10:00,22.7 ,21.3 ,21.4 ,22.6 ,21.1 ,22.0 ,21.6 ,22.2 ,20.7 ,2.0 ,2.4 ,15.7 ,15.5 ,ND,2.5E-01,ND,2.6E-01,""
2016/12/13 11:00,22.6 ,21.2 ,21.3 ,22.6 ,21.1 ,21.8 ,21.6 ,22.2 ,20.6 ,2.0 ,2.4 ,15.7 ,15.5 ,ND,2.5E-01,ND,2.6E-01,""
2016/12/13 12:00,22.6 ,21.3 ,21.4 ,22.6 ,21.1 ,21.9 ,21.6 ,22.2 ,20.6 ,2.0 ,2.4 ,15.7 ,15.6 ,ND,2.5E-01,ND,2.6E-01,""
2016/12/13 13:00,22.6 ,21.3 ,21.4 ,22.6 ,21.1 ,21.9 ,21.6 ,22.2 ,20.6 ,2.0 ,2.4 ,15.7 ,15.6 ,ND,2.5E-01,ND,2.6E-01,""
2016/12/13 14:00,22.6 ,21.3 ,21.4 ,22.6 ,21.1 ,21.9 ,21.6 ,22.2 ,20.6 ,2.0 ,2.4 ,15.8 ,15.6 ,ND,2.5E-01,ND,2.6E-01,""
2016/12/13 15:00,22.6 ,21.3 ,21.4 ,22.5 ,21.0 ,21.9 ,21.6 ,22.2 ,20.6 ,2.0 ,2.4 ,15.8 ,15.6 ,ND,2.5E-01,ND,2.6E-01,""
2016/12/13 16:00,22.6 ,21.3 ,21.4 ,22.5 ,21.0 ,21.9 ,21.6 ,22.2 ,20.6 ,2.0 ,2.4 ,15.8 ,15.6 ,ND,2.5E-01,ND,2.6E-01,""
2016/12/13 17:00,22.6 ,21.3 ,21.4 ,22.5 ,21.0 ,21.9 ,21.6 ,22.2 ,20.6 ,2.0 ,2.4 ,15.8 ,15.6 ,ND,2.5E-01,ND,2.6E-01,""
2016/12/13 18:00,22.6 ,21.3 ,21.4 ,22.5 ,21.0 ,21.9 ,21.6 ,22.2 ,20.6 ,2.0 ,2.4 ,15.8 ,15.6 ,ND,2.5E-01,ND,2.6E-01,""
2016/12/13 19:00,22.6 ,21.3 ,21.4 ,22.5 ,21.0 ,21.9 ,21.6 ,22.2 ,20.6 ,2.0 ,2.4 ,15.8 ,15.6 ,ND,2.5E-01,ND,2.6E-01,""
2016/12/13 20:00,22.6 ,21.3 ,21.4 ,22.5 ,21.0 ,21.9 ,21.6 ,22.2 ,20.6 ,2.0 ,2.4 ,15.8 ,15.6 ,ND,2.5E-01,ND,2.6E-01,""
2016/12/13 21:00,22.6 ,21.3 ,21.4 ,22.5 ,21.0 ,21.9 ,21.6 ,22.2 ,20.6 ,2.0 ,2.4 ,15.8 ,15.6 ,ND,2.5E-01,ND,2.6E-01,""
2016/12/13 22:00,22.6 ,21.3 ,21.4 ,22.5 ,21.0 ,21.9 ,21.6 ,22.2 ,20.6 ,2.0 ,2.4 ,15.8 ,15.7 ,ND,2.5E-01,ND,2.6E-01,""
2016/12/13 23:00,22.6 ,21.3 ,21.4 ,22.5 ,21.0 ,21.9 ,21.6 ,22.2 ,20.6 ,2.0 ,2.4 ,15.8 ,15.7 ,ND,2.5E-01,ND,2.6E-01,""
2016/12/14 0:00,22.6 ,21.3 ,21.4 ,22.5 ,21.0 ,21.9 ,21.6 ,22.2 ,20.6 ,2.0 ,2.4 ,15.8 ,15.7 ,ND,2.5E-01,ND,2.6E-01,""
2016/12/14 1:00,22.6 ,21.3 ,21.4 ,22.5 ,21.0 ,21.9 ,21.6 ,22.2 ,20.6 ,2.0 ,2.4 ,15.8 ,15.7 ,ND,2.5E-01,ND,2.6E-01,""
2016/12/14 2:00,22.6 ,21.2 ,21.4 ,22.5 ,21.0 ,21.8 ,21.6 ,22.1 ,20.6 ,2.0 ,2.4 ,15.8 ,15.6 ,ND,2.5E-01,ND,2.6E-01,""
2016/12/14 3:00,22.6 ,21.3 ,21.4 ,22.5 ,21.0 ,21.8 ,21.6 ,22.1 ,20.6 ,2.0 ,2.4 ,15.8 ,15.6 ,ND,2.5E-01,ND,2.6E-01,""
2016/12/14 4:00,22.6 ,21.2 ,21.4 ,22.5 ,21.0 ,21.9 ,21.6 ,22.2 ,20.6 ,2.0 ,2.4 ,15.8 ,15.6 ,ND,2.5E-01,ND,2.6E-01,""
2016/12/14 5:00,22.6 ,21.2 ,21.4 ,22.5 ,21.0 ,21.8 ,21.6 ,22.1 ,20.6 ,2.0 ,2.4 ,15.8 ,15.6 ,ND,2.5E-01,ND,2.6E-01,""
2016/12/14 6:00,22.6 ,21.2 ,21.4 ,22.5 ,21.0 ,21.9 ,21.6 ,22.2 ,20.6 ,2.0 ,2.4 ,15.8 ,15.6 ,ND,2.5E-01,ND,2.6E-01,""
2016/12/14 7:00,22.6 ,21.2 ,21.4 ,22.4 ,21.0 ,21.8 ,21.6 ,22.1 ,20.6 ,2.0 ,2.4 ,15.7 ,15.6 ,ND,2.5E-01,ND,2.6E-01,""
2016/12/14 8:00,22.6 ,21.2 ,21.4 ,22.4 ,21.0 ,21.8 ,21.6 ,22.1 ,20.5 ,2.0 ,2.4 ,15.7 ,15.5 ,ND,2.5E-01,ND,2.6E-01,""
2016/12/14 9:00,22.6 ,21.2 ,21.4 ,22.4 ,21.0 ,21.8 ,21.6 ,22.2 ,20.6 ,2.0 ,2.4 ,15.7 ,15.5 ,ND,2.5E-01,ND,2.6E-01,""
2016/12/14 10:00,22.6 ,21.2 ,21.4 ,22.4 ,21.0 ,21.9 ,21.6 ,22.1 ,20.6 ,2.0 ,2.4 ,15.7 ,15.5 ,ND,2.5E-01,ND,2.6E-01,""
2016/12/14 11:00,22.5 ,21.2 ,21.4 ,22.4 ,20.9 ,21.8 ,21.6 ,22.1 ,20.5 ,2.0 ,2.4 ,15.7 ,15.5 ,ND,2.5E-01,ND,2.6E-01,""
2016/12/14 12:00,22.5 ,21.2 ,21.4 ,22.4 ,20.9 ,21.8 ,21.6 ,22.1 ,20.5 ,2.0 ,2.4 ,15.6 ,15.5 ,ND,2.5E-01,ND,2.6E-01,""
2016/12/14 13:00,22.5 ,21.2 ,21.3 ,22.4 ,20.9 ,21.8 ,21.6 ,22.1 ,20.5 ,2.0 ,2.4 ,15.6 ,15.5 ,ND,2.5E-01,ND,2.6E-01,""
2016/12/14 14:00,22.5 ,21.2 ,21.3 ,22.5 ,20.9 ,21.8 ,21.5 ,22.1 ,20.5 ,2.0 ,2.4 ,15.6 ,15.4 ,ND,2.5E-01,ND,2.6E-01,""
2016/12/14 15:00,22.5 ,21.2 ,21.3 ,22.4 ,20.9 ,21.8 ,21.6 ,22.1 ,20.5 ,2.0 ,2.4 ,15.6 ,15.5 ,ND,2.5E-01,ND,2.6E-01,""
2016/12/14 16:00,22.5 ,21.2 ,21.3 ,22.4 ,20.9 ,21.8 ,21.6 ,22.1 ,20.6 ,2.0 ,2.4 ,15.6 ,15.4 ,ND,2.5E-01,ND,2.6E-01,""
2016/12/14 17:00,22.5 ,21.1 ,21.3 ,22.5 ,20.9 ,21.8 ,21.5 ,22.1 ,20.5 ,2.0 ,2.4 ,15.5 ,15.3 ,ND,2.5E-01,ND,2.6E-01,""
2016/12/14 18:00,22.5 ,21.1 ,21.3 ,22.4 ,20.9 ,21.8 ,21.5 ,22.1 ,20.5 ,2.0 ,2.4 ,15.4 ,15.3 ,ND,2.5E-01,ND,2.6E-01,""
2016/12/14 19:00,22.5 ,21.1 ,21.3 ,22.4 ,20.9 ,21.8 ,21.5 ,22.1 ,20.5 ,2.0 ,2.4 ,15.3 ,15.1 ,ND,2.5E-01,ND,2.6E-01,""
2016/12/14 20:00,22.5 ,21.1 ,21.3 ,22.4 ,20.9 ,21.8 ,21.5 ,22.1 ,20.5 ,2.0 ,2.4 ,15.3 ,15.1 ,ND,2.5E-01,ND,2.6E-01,""
2016/12/14 21:00,22.5 ,21.1 ,21.3 ,22.4 ,20.9 ,21.8 ,21.5 ,22.1 ,20.5 ,2.0 ,2.4 ,15.2 ,15.0 ,ND,2.5E-01,ND,2.6E-01,""
2016/12/14 22:00,22.5 ,21.1 ,21.3 ,22.4 ,20.9 ,21.7 ,21.5 ,22.1 ,20.5 ,2.0 ,2.4 ,15.1 ,15.0 ,ND,2.5E-01,ND,2.6E-01,""
2016/12/14 23:00,22.4 ,21.1 ,21.3 ,22.4 ,20.9 ,21.7 ,21.5 ,22.1 ,20.5 ,2.0 ,2.4 ,15.0 ,14.8 ,ND,2.5E-01,ND,2.6E-01,""
2016/12/15 0:00,22.4 ,21.1 ,21.3 ,22.4 ,20.9 ,21.8 ,21.5 ,22.1 ,20.5 ,2.0 ,2.4 ,15.0 ,14.8 ,ND,2.5E-01,ND,2.6E-01,""
2016/12/15 1:00,22.4 ,21.1 ,21.3 ,22.4 ,20.9 ,21.8 ,21.5 ,22.1 ,20.5 ,2.0 ,2.4 ,14.9 ,14.7 ,ND,2.5E-01,ND,2.6E-01,""
2016/12/15 2:00,22.4 ,21.1 ,21.3 ,22.4 ,20.9 ,21.7 ,21.5 ,22.1 ,20.5 ,2.0 ,2.4 ,14.8 ,14.6 ,ND,2.5E-01,ND,2.6E-01,""
2016/12/15 3:00,22.4 ,21.1 ,21.3 ,22.4 ,20.9 ,21.7 ,21.5 ,22.1 ,20.5 ,2.0 ,2.4 ,14.8 ,14.6 ,ND,2.5E-01,ND,2.6E-01,""
2016/12/15 4:00,22.4 ,21.1 ,21.3 ,22.4 ,20.9 ,21.7 ,21.5 ,22.0 ,20.5 ,2.0 ,2.4 ,14.6 ,14.5 ,ND,2.5E-01,ND,2.6E-01,""
2016/12/15 5:00,22.4 ,21.1 ,21.3 ,22.4 ,20.8 ,21.7 ,21.5 ,22.0 ,20.5 ,2.0 ,2.4 ,14.6 ,14.4 ,ND,2.5E-01,ND,2.6E-01,""
2016/12/15 6:00,22.4 ,21.1 ,21.3 ,22.4 ,20.9 ,21.7 ,21.5 ,22.0 ,20.5 ,2.0 ,2.4 ,14.5 ,14.3 ,ND,2.5E-01,ND,2.6E-01,""
2016/12/15 7:00,22.4 ,21.1 ,21.3 ,22.4 ,20.8 ,21.7 ,21.5 ,22.0 ,20.4 ,2.0 ,2.4 ,14.5 ,14.3 ,ND,2.5E-01,ND,2.6E-01,""
2016/12/15 8:00,22.4 ,21.1 ,21.3 ,22.4 ,20.8 ,21.7 ,21.5 ,22.0 ,20.4 ,2.0 ,2.4 ,14.4 ,14.2 ,ND,2.5E-01,ND,2.6E-01,""
2016/12/15 9:00,22.4 ,21.1 ,21.3 ,22.4 ,20.8 ,21.7 ,21.5 ,22.0 ,20.4 ,2.0 ,2.4 ,14.3 ,14.1 ,ND,2.5E-01,ND,2.6E-01,""
2016/12/15 10:00,22.4 ,21.1 ,21.3 ,22.4 ,20.8 ,21.7 ,21.5 ,22.0 ,20.4 ,2.0 ,2.4 ,14.3 ,14.1 ,ND,2.5E-01,ND,2.6E-01,""
2016/12/15 11:00,22.4 ,21.1 ,21.3 ,22.4 ,20.8 ,21.7 ,21.5 ,22.0 ,20.4 ,2.0 ,2.4 ,14.3 ,14.1 ,ND,2.5E-01,ND,2.6E-01,""
2016/12/15 12:00,22.4 ,21.1 ,21.3 ,22.3 ,20.8 ,21.7 ,21.5 ,22.0 ,20.4 ,1.9 ,2.3 ,14.2 ,14.0 ,ND,2.5E-01,ND,2.6E-01,""
2016/12/15 13:00,22.4 ,21.1 ,21.3 ,22.3 ,20.8 ,21.7 ,21.5 ,22.0 ,20.4 ,1.9 ,2.3 ,14.2 ,14.0 ,ND,2.5E-01,ND,2.6E-01,""
2016/12/15 14:00,22.4 ,21.1 ,21.3 ,22.3 ,20.8 ,21.7 ,21.4 ,22.0 ,20.3 ,1.9 ,2.4 ,14.1 ,14.0 ,ND,2.5E-01,ND,2.6E-01,""
2016/12/15 15:00,22.4 ,21.1 ,21.2 ,22.3 ,20.7 ,21.7 ,21.4 ,22.0 ,20.4 ,1.9 ,2.3 ,14.1 ,14.0 ,ND,2.5E-01,ND,2.6E-01,""
2016/12/15 16:00,22.4 ,21.1 ,21.3 ,22.3 ,20.7 ,21.6 ,21.4 ,22.0 ,20.3 ,1.9 ,2.3 ,14.0 ,13.8 ,ND,2.5E-01,ND,2.6E-01,""
2016/12/15 17:00,22.4 ,21.0 ,21.2 ,22.3 ,20.7 ,21.6 ,21.4 ,22.0 ,20.3 ,1.9 ,2.3 ,14.0 ,13.8 ,ND,2.5E-01,ND,2.6E-01,""
2016/12/15 18:00,22.4 ,21.0 ,21.2 ,22.3 ,20.7 ,21.6 ,21.4 ,22.0 ,20.3 ,1.9 ,2.3 ,14.0 ,13.8 ,ND,2.5E-01,ND,2.6E-01,""
2016/12/15 19:00,22.4 ,21.0 ,21.2 ,22.3 ,20.7 ,21.6 ,21.4 ,22.0 ,20.3 ,1.9 ,2.4 ,13.9 ,13.7 ,ND,2.5E-01,ND,2.6E-01,""
2016/12/15 20:00,22.3 ,21.0 ,21.2 ,22.3 ,20.7 ,21.6 ,21.4 ,21.9 ,20.3 ,1.9 ,2.4 ,13.9 ,13.7 ,ND,2.5E-01,ND,2.6E-01,""
2016/12/15 21:00,22.3 ,21.0 ,21.2 ,22.3 ,20.7 ,21.6 ,21.4 ,22.0 ,20.3 ,1.9 ,2.3 ,13.8 ,13.6 ,ND,2.5E-01,ND,2.6E-01,""
2016/12/15 22:00,22.3 ,21.0 ,21.2 ,22.2 ,20.7 ,21.6 ,21.3 ,21.9 ,20.3 ,1.9 ,2.3 ,13.8 ,13.6 ,ND,2.5E-01,ND,2.6E-01,""
2016/12/15 23:00,22.4 ,21.0 ,21.2 ,22.3 ,20.7 ,21.6 ,21.4 ,21.9 ,20.3 ,1.9 ,2.3 ,13.8 ,13.6 ,ND,2.5E-01,ND,2.6E-01,""
2016/12/16 0:00,22.3 ,21.0 ,21.2 ,22.2 ,20.7 ,21.6 ,21.3 ,21.9 ,20.3 ,1.9 ,2.4 ,13.7 ,13.5 ,ND,2.5E-01,ND,2.6E-01,""
2016/12/16 1:00,22.3 ,21.0 ,21.2 ,22.3 ,20.7 ,21.6 ,21.3 ,21.9 ,20.3 ,1.9 ,2.4 ,13.6 ,13.5 ,ND,2.5E-01,ND,2.6E-01,""
2016/12/16 2:00,22.3 ,21.0 ,21.2 ,22.3 ,20.7 ,21.6 ,21.3 ,21.9 ,20.3 ,1.9 ,2.3 ,13.6 ,13.5 ,ND,2.5E-01,ND,2.6E-01,""
2016/12/16 3:00,22.3 ,21.0 ,21.2 ,22.2 ,20.6 ,21.5 ,21.3 ,21.9 ,20.3 ,1.9 ,2.3 ,13.6 ,13.4 ,ND,2.5E-01,ND,2.6E-01,""
2016/12/16 4:00,22.3 ,21.0 ,21.2 ,22.2 ,20.6 ,21.5 ,21.3 ,21.9 ,20.2 ,1.9 ,2.3 ,13.6 ,13.4 ,ND,2.5E-01,ND,2.6E-01,""
2016/12/16 5:00,22.3 ,20.9 ,21.1 ,22.2 ,20.6 ,21.5 ,21.3 ,21.9 ,20.2 ,1.9 ,2.3 ,13.5 ,13.3 ,ND,2.5E-01,ND,2.6E-01,""
2016/12/16 6:00,22.3 ,20.9 ,21.1 ,22.3 ,20.7 ,21.6 ,21.3 ,21.9 ,20.3 ,1.9 ,2.3 ,13.5 ,13.3 ,ND,2.5E-01,ND,2.6E-01,""
2016/12/16 7:00,22.2 ,20.9 ,21.1 ,22.2 ,20.6 ,21.5 ,21.3 ,21.9 ,20.2 ,1.9 ,2.3 ,13.5 ,13.3 ,ND,2.5E-01,ND,2.6E-01,""
2016/12/16 8:00,22.2 ,20.9 ,21.1 ,22.2 ,20.6 ,21.5 ,21.3 ,21.9 ,20.2 ,1.9 ,2.3 ,13.4 ,13.2 ,ND,2.5E-01,ND,2.6E-01,""
2016/12/16 9:00,22.2 ,20.9 ,21.1 ,22.2 ,20.6 ,21.5 ,21.3 ,21.9 ,20.2 ,1.9 ,2.3 ,13.3 ,13.2 ,ND,2.5E-01,ND,2.6E-01,""
2016/12/16 10:00,22.3 ,20.9 ,21.1 ,22.2 ,20.6 ,21.5 ,21.3 ,21.9 ,20.2 ,1.9 ,2.3 ,13.3 ,13.1 ,ND,2.5E-01,ND,2.6E-01,""
2016/12/16 11:00,22.3 ,21.0 ,21.1 ,22.2 ,20.6 ,21.5 ,21.3 ,21.9 ,20.2 ,1.9 ,2.3 ,13.3 ,13.1 ,ND,2.5E-01,ND,2.6E-01,""
2016/12/16 12:00,22.3 ,21.0 ,21.1 ,22.2 ,20.6 ,21.5 ,21.3 ,21.8 ,20.2 ,1.9 ,2.3 ,13.3 ,13.1 ,ND,2.5E-01,ND,2.6E-01,""
2016/12/16 13:00,22.3 ,20.9 ,21.1 ,22.2 ,20.6 ,21.5 ,21.2 ,21.8 ,20.2 ,1.9 ,2.3 ,13.3 ,13.1 ,ND,2.5E-01,ND,2.6E-01,""
2016/12/16 14:00,22.2 ,20.9 ,21.1 ,22.2 ,20.6 ,21.5 ,21.3 ,21.8 ,20.2 ,1.9 ,2.3 ,13.3 ,13.1 ,ND,2.5E-01,ND,2.6E-01,""
2016/12/16 15:00,22.2 ,20.9 ,21.1 ,22.2 ,20.5 ,21.5 ,21.2 ,21.8 ,20.1 ,1.9 ,2.3 ,13.3 ,13.1 ,ND,2.5E-01,ND,2.6E-01,""
2016/12/16 16:00,22.2 ,20.9 ,21.1 ,22.2 ,20.6 ,21.5 ,21.3 ,21.8 ,20.2 ,1.9 ,2.3 ,13.2 ,13.0 ,ND,2.5E-01,ND,2.6E-01,""
2016/12/16 17:00,22.2 ,20.9 ,21.1 ,22.1 ,20.5 ,21.4 ,21.2 ,21.8 ,20.1 ,1.9 ,2.3 ,13.2 ,13.0 ,ND,2.5E-01,ND,2.6E-01,""
2016/12/16 18:00,22.2 ,20.9 ,21.1 ,22.1 ,20.5 ,21.4 ,21.2 ,21.8 ,20.1 ,1.9 ,2.3 ,13.1 ,13.0 ,ND,2.5E-01,ND,2.6E-01,""
2016/12/16 19:00,22.2 ,20.9 ,21.1 ,22.1 ,20.5 ,21.4 ,21.2 ,21.8 ,20.1 ,1.9 ,2.3 ,13.1 ,13.0 ,ND,2.5E-01,ND,2.6E-01,""
2016/12/16 20:00,22.1 ,20.9 ,21.0 ,22.1 ,20.5 ,21.4 ,21.2 ,21.8 ,20.1 ,1.9 ,2.3 ,13.1 ,13.0 ,ND,2.5E-01,ND,2.6E-01,""
2016/12/16 21:00,22.1 ,20.9 ,21.0 ,22.1 ,20.5 ,21.5 ,21.2 ,21.8 ,20.1 ,1.9 ,2.3 ,13.1 ,12.9 ,ND,2.5E-01,ND,2.6E-01,""
2016/12/16 22:00,22.1 ,20.9 ,21.0 ,22.1 ,20.5 ,21.4 ,21.2 ,21.8 ,20.1 ,1.9 ,2.3 ,13.0 ,12.9 ,ND,2.5E-01,ND,2.6E-01,""
2016/12/16 23:00,22.1 ,20.9 ,21.0 ,22.1 ,20.5 ,21.4 ,21.1 ,21.7 ,20.1 ,1.9 ,2.3 ,13.0 ,12.8 ,ND,2.5E-01,ND,2.6E-01,""
2016/12/17 0:00,22.1 ,20.9 ,21.0 ,22.1 ,20.5 ,21.4 ,21.1 ,21.7 ,20.1 ,1.9 ,2.3 ,13.0 ,12.8 ,ND,2.5E-01,ND,2.6E-01,""
2016/12/17 1:00,22.1 ,20.9 ,21.0 ,22.1 ,20.5 ,21.4 ,21.1 ,21.7 ,20.1 ,1.9 ,2.3 ,13.0 ,12.8 ,ND,2.5E-01,ND,2.6E-01,""
2016/12/17 2:00,22.1 ,20.9 ,21.0 ,22.1 ,20.4 ,21.4 ,21.1 ,21.7 ,20.1 ,1.9 ,2.3 ,12.9 ,12.7 ,ND,2.5E-01,ND,2.6E-01,""
2016/12/17 3:00,22.1 ,20.8 ,21.0 ,22.1 ,20.4 ,21.4 ,21.1 ,21.7 ,20.0 ,1.9 ,2.3 ,12.9 ,12.7 ,ND,2.5E-01,ND,2.6E-01,""
2016/12/17 4:00,22.1 ,20.8 ,21.0 ,22.1 ,20.4 ,21.3 ,21.1 ,21.7 ,20.0 ,1.9 ,2.3 ,12.9 ,12.7 ,ND,2.5E-01,ND,2.6E-01,""
2016/12/17 5:00,22.1 ,20.8 ,21.0 ,22.1 ,20.4 ,21.4 ,21.1 ,21.7 ,20.0 ,1.9 ,2.3 ,12.8 ,12.6 ,ND,2.5E-01,ND,2.6E-01,""
2016/12/17 6:00,22.1 ,20.8 ,21.0 ,22.1 ,20.4 ,21.3 ,21.1 ,21.7 ,20.0 ,1.9 ,2.3 ,12.8 ,12.6 ,ND,2.5E-01,ND,2.6E-01,""
2016/12/17 7:00,22.1 ,20.8 ,20.9 ,22.0 ,20.4 ,21.3 ,21.1 ,21.7 ,20.0 ,1.9 ,2.3 ,12.8 ,12.6 ,ND,2.5E-01,ND,2.6E-01,""
2016/12/17 8:00,22.1 ,20.8 ,21.0 ,22.0 ,20.4 ,21.3 ,21.1 ,21.7 ,20.0 ,1.9 ,2.3 ,12.7 ,12.6 ,ND,2.5E-01,ND,2.6E-01,""
2016/12/17 9:00,22.0 ,20.7 ,20.9 ,22.0 ,20.4 ,21.3 ,21.1 ,21.7 ,20.0 ,1.9 ,2.3 ,12.7 ,12.5 ,ND,2.5E-01,ND,2.6E-01,""
2016/12/17 10:00,22.0 ,20.7 ,20.9 ,22.0 ,20.3 ,21.3 ,21.1 ,21.7 ,20.0 ,1.9 ,2.3 ,12.6 ,12.5 ,ND,2.5E-01,ND,2.6E-01,""
2016/12/17 11:00,22.0 ,20.7 ,20.9 ,22.0 ,20.3 ,21.3 ,21.1 ,21.6 ,19.9 ,1.9 ,2.3 ,12.6 ,12.5 ,ND,2.5E-01,ND,2.6E-01,""
2016/12/17 12:00,22.0 ,20.7 ,20.9 ,22.0 ,20.3 ,21.3 ,21.0 ,21.6 ,19.9 ,1.9 ,2.3 ,12.6 ,12.5 ,ND,2.5E-01,ND,2.6E-01,""
2016/12/17 13:00,22.0 ,20.7 ,20.9 ,22.0 ,20.3 ,21.3 ,21.0 ,21.6 ,19.9 ,1.9 ,2.3 ,12.6 ,12.5 ,ND,2.5E-01,ND,2.6E-01,""
2016/12/17 14:00,22.0 ,20.7 ,20.9 ,22.0 ,20.3 ,21.3 ,21.0 ,21.6 ,19.9 ,1.9 ,2.3 ,12.6 ,12.5 ,ND,2.5E-01,ND,2.6E-01,""
2016/12/17 15:00,22.0 ,20.7 ,20.9 ,22.0 ,20.3 ,21.3 ,21.0 ,21.6 ,19.9 ,1.9 ,2.3 ,12.6 ,12.5 ,ND,2.5E-01,ND,2.6E-01,""
2016/12/17 16:00,22.0 ,20.7 ,20.9 ,22.0 ,20.3 ,21.3 ,21.0 ,21.6 ,19.9 ,1.9 ,2.3 ,12.6 ,12.5 ,ND,2.5E-01,ND,2.6E-01,""
2016/12/17 17:00,21.9 ,20.6 ,20.9 ,22.0 ,20.3 ,21.3 ,21.0 ,21.6 ,19.9 ,1.9 ,2.3 ,12.6 ,12.4 ,ND,2.5E-01,ND,2.6E-01,""
2016/12/17 18:00,21.9 ,20.6 ,20.9 ,21.9 ,20.2 ,21.2 ,21.0 ,21.6 ,19.9 ,1.9 ,2.3 ,12.6 ,12.4 ,ND,2.5E-01,ND,2.6E-01,""
2016/12/17 19:00,21.9 ,20.6 ,20.9 ,21.9 ,20.2 ,21.2 ,21.0 ,21.6 ,19.9 ,1.9 ,2.3 ,12.5 ,12.3 ,ND,2.5E-01,ND,2.6E-01,""
2016/12/17 20:00,21.9 ,20.6 ,20.8 ,21.9 ,20.2 ,21.2 ,21.0 ,21.6 ,19.9 ,1.9 ,2.3 ,12.5 ,12.3 ,ND,2.5E-01,ND,2.6E-01,""
2016/12/17 21:00,21.9 ,20.6 ,20.8 ,21.9 ,20.2 ,21.2 ,21.0 ,21.6 ,19.9 ,1.9 ,2.3 ,12.5 ,12.3 ,ND,2.5E-01,ND,2.6E-01,""
2016/12/17 22:00,21.9 ,20.6 ,20.8 ,21.9 ,20.2 ,21.2 ,20.9 ,21.5 ,19.9 ,1.9 ,2.3 ,12.5 ,12.3 ,ND,2.5E-01,ND,2.6E-01,""
2016/12/17 23:00,21.9 ,20.5 ,20.8 ,21.9 ,20.2 ,21.2 ,21.0 ,21.5 ,19.8 ,1.9 ,2.3 ,12.4 ,12.2 ,ND,2.5E-01,ND,2.6E-01,""
2016/12/18 0:00,21.9 ,20.5 ,20.8 ,21.9 ,20.2 ,21.2 ,20.9 ,21.5 ,19.8 ,1.9 ,2.3 ,12.4 ,12.2 ,ND,2.5E-01,ND,2.6E-01,""
2016/12/18 1:00,21.9 ,20.6 ,20.8 ,21.9 ,20.2 ,21.2 ,20.9 ,21.5 ,19.8 ,1.9 ,2.3 ,12.4 ,12.1 ,ND,2.5E-01,ND,2.6E-01,""
2016/12/18 2:00,21.9 ,20.5 ,20.8 ,21.9 ,20.2 ,21.2 ,20.9 ,21.5 ,19.8 ,1.9 ,2.3 ,12.3 ,12.1 ,ND,2.5E-01,ND,2.6E-01,""
2016/12/18 3:00,21.9 ,20.5 ,20.8 ,21.9 ,20.1 ,21.1 ,20.9 ,21.5 ,19.8 ,1.9 ,2.3 ,12.3 ,12.1 ,ND,2.5E-01,ND,2.6E-01,""
2016/12/18 4:00,21.9 ,20.5 ,20.8 ,21.9 ,20.1 ,21.1 ,20.9 ,21.5 ,19.8 ,1.9 ,2.3 ,12.3 ,12.0 ,ND,2.5E-01,ND,2.6E-01,""
2016/12/18 5:00,21.9 ,20.5 ,20.8 ,21.9 ,20.1 ,21.1 ,20.9 ,21.5 ,19.8 ,1.9 ,2.3 ,12.2 ,12.1 ,ND,2.5E-01,ND,2.6E-01,""
2016/12/18 6:00,21.9 ,20.5 ,20.8 ,21.8 ,20.1 ,21.1 ,20.9 ,21.5 ,19.7 ,1.9 ,2.3 ,12.1 ,12.0 ,ND,2.5E-01,ND,2.6E-01,""
2016/12/18 7:00,21.9 ,20.5 ,20.7 ,21.8 ,20.1 ,21.1 ,20.9 ,21.5 ,19.7 ,1.9 ,2.3 ,12.1 ,12.0 ,ND,2.5E-01,ND,2.6E-01,""
2016/12/18 8:00,21.8 ,20.4 ,20.7 ,21.8 ,20.1 ,21.1 ,20.9 ,21.5 ,19.7 ,1.9 ,2.3 ,12.1 ,12.0 ,ND,2.5E-01,ND,2.6E-01,""
2016/12/18 9:00,21.9 ,20.4 ,20.7 ,21.8 ,20.1 ,21.1 ,20.9 ,21.4 ,19.7 ,1.9 ,2.3 ,12.1 ,12.0 ,ND,2.5E-01,ND,2.6E-01,""
2016/12/18 10:00,21.9 ,20.4 ,20.7 ,21.8 ,20.1 ,21.1 ,20.9 ,21.4 ,19.7 ,1.9 ,2.3 ,12.1 ,12.0 ,ND,2.5E-01,ND,2.6E-01,""
2016/12/18 11:00,21.8 ,20.4 ,20.7 ,21.8 ,20.1 ,21.1 ,20.8 ,21.4 ,19.7 ,1.9 ,2.4 ,12.1 ,12.0 ,ND,2.5E-01,ND,2.6E-01,""
2016/12/18 12:00,21.9 ,20.4 ,20.7 ,21.8 ,20.1 ,21.1 ,20.8 ,21.4 ,19.7 ,1.9 ,2.4 ,12.1 ,12.0 ,ND,2.5E-01,ND,2.6E-01,""
2016/12/18 13:00,21.8 ,20.4 ,20.7 ,21.8 ,20.1 ,21.1 ,20.8 ,21.4 ,19.7 ,1.9 ,2.4 ,12.1 ,12.0 ,ND,2.5E-01,ND,2.6E-01,""
2016/12/18 14:00,21.8 ,20.4 ,20.7 ,21.7 ,20.0 ,21.1 ,20.8 ,21.4 ,19.7 ,1.9 ,2.3 ,12.1 ,12.0 ,ND,2.5E-01,ND,2.6E-01,""
2016/12/18 15:00,21.8 ,20.4 ,20.7 ,21.7 ,20.0 ,21.1 ,20.8 ,21.4 ,19.7 ,1.9 ,2.4 ,12.1 ,12.0 ,ND,2.5E-01,ND,2.6E-01,""
2016/12/18 16:00,21.8 ,20.4 ,20.7 ,21.7 ,20.0 ,21.1 ,20.8 ,21.4 ,19.7 ,1.9 ,2.4 ,12.2 ,12.0 ,ND,2.5E-01,ND,2.6E-01,""
2016/12/18 17:00,21.8 ,20.4 ,20.7 ,21.7 ,20.0 ,21.0 ,20.8 ,21.3 ,19.6 ,1.9 ,2.4 ,12.1 ,12.0 ,ND,2.5E-01,ND,2.6E-01,""
2016/12/18 18:00,21.8 ,20.3 ,20.6 ,21.7 ,20.0 ,21.0 ,20.8 ,21.3 ,19.7 ,1.9 ,2.3 ,12.1 ,12.0 ,ND,2.5E-01,ND,2.6E-01,""
2016/12/18 19:00,21.8 ,20.4 ,20.6 ,21.7 ,20.0 ,21.0 ,20.8 ,21.3 ,19.6 ,1.9 ,2.3 ,12.1 ,12.0 ,ND,2.5E-01,ND,2.6E-01,""
2016/12/18 20:00,21.8 ,20.3 ,20.6 ,21.7 ,20.0 ,21.0 ,20.7 ,21.3 ,19.6 ,1.9 ,2.4 ,12.1 ,12.0 ,ND,2.5E-01,ND,2.6E-01,""
2016/12/18 21:00,21.8 ,20.3 ,20.6 ,21.7 ,20.0 ,21.0 ,20.8 ,21.3 ,19.6 ,1.9 ,2.3 ,12.2 ,12.0 ,ND,2.5E-01,ND,2.6E-01,""
2016/12/18 22:00,21.7 ,20.3 ,20.6 ,21.7 ,20.0 ,21.0 ,20.7 ,21.3 ,19.6 ,1.9 ,2.4 ,12.1 ,12.0 ,ND,2.5E-01,ND,2.6E-01,""
2016/12/18 23:00,21.7 ,20.3 ,20.6 ,21.7 ,20.0 ,21.0 ,20.7 ,21.3 ,19.6 ,1.9 ,2.4 ,12.1 ,12.0 ,ND,2.5E-01,ND,2.6E-01,""
2016/12/19 0:00,21.7 ,20.3 ,20.6 ,21.7 ,20.0 ,21.0 ,20.7 ,21.3 ,19.6 ,1.9 ,2.4 ,12.2 ,12.0 ,ND,2.5E-01,ND,2.6E-01,""
2016/12/19 1:00,21.7 ,20.3 ,20.6 ,21.7 ,20.0 ,21.0 ,20.7 ,21.3 ,19.6 ,1.9 ,2.3 ,12.1 ,12.0 ,ND,2.5E-01,ND,2.6E-01,""
2016/12/19 2:00,21.7 ,20.3 ,20.6 ,21.7 ,19.9 ,20.9 ,20.7 ,21.3 ,19.6 ,1.9 ,2.4 ,12.1 ,12.0 ,ND,2.5E-01,ND,2.6E-01,""
2016/12/19 3:00,21.7 ,20.3 ,20.6 ,21.7 ,19.9 ,21.0 ,20.7 ,21.3 ,19.6 ,1.9 ,2.4 ,12.1 ,12.0 ,ND,2.5E-01,ND,2.6E-01,""
2016/12/19 4:00,21.7 ,20.3 ,20.6 ,21.7 ,19.9 ,20.9 ,20.7 ,21.3 ,19.6 ,1.9 ,2.3 ,12.1 ,12.0 ,ND,2.5E-01,ND,2.6E-01,""
2016/12/19 5:00,21.7 ,20.3 ,20.5 ,21.7 ,19.9 ,20.9 ,20.7 ,21.3 ,19.6 ,1.9 ,2.3 ,12.1 ,12.0 ,ND,2.5E-01,ND,2.6E-01,""
2016/12/19 6:00,21.7 ,20.3 ,20.5 ,21.7 ,19.9 ,20.9 ,20.7 ,21.3 ,19.6 ,1.9 ,2.3 ,12.1 ,12.0 ,2.6E-01,2.5E-01,ND,2.6E-01,""
2016/12/19 7:00,21.7 ,20.3 ,20.5 ,21.6 ,19.9 ,20.9 ,20.7 ,21.2 ,19.6 ,1.9 ,2.3 ,12.1 ,12.0 ,ND,2.5E-01,ND,2.6E-01,""
2016/12/19 8:00,21.7 ,20.2 ,20.5 ,21.6 ,19.9 ,20.9 ,20.7 ,21.3 ,19.6 ,1.9 ,2.3 ,12.1 ,12.0 ,ND,2.5E-01,ND,2.6E-01,""
2016/12/19 9:00,21.6 ,20.2 ,20.5 ,21.6 ,19.9 ,20.9 ,20.7 ,21.2 ,19.6 ,1.9 ,2.3 ,12.1 ,12.0 ,ND,2.5E-01,ND,2.6E-01,""
2016/12/19 10:00,21.6 ,20.2 ,20.5 ,21.6 ,19.9 ,20.9 ,20.7 ,21.2 ,19.5 ,1.9 ,2.3 ,12.1 ,12.0 ,ND,2.5E-01,ND,2.6E-01,""
2016/12/19 11:00,21.7 ,20.2 ,20.5 ,21.6 ,19.9 ,20.9 ,20.7 ,21.2 ,19.5 ,1.9 ,2.3 ,12.1 ,12.0 ,ND,2.5E-01,ND,2.6E-01,""
2016/12/19 12:00,21.6 ,20.2 ,20.5 ,21.5 ,19.9 ,20.9 ,20.6 ,21.2 ,19.5 ,1.9 ,2.3 ,12.1 ,12.0 ,ND,2.5E-01,ND,2.6E-01,""
2016/12/19 13:00,21.6 ,20.2 ,20.5 ,21.5 ,19.9 ,20.9 ,20.6 ,21.2 ,19.5 ,1.9 ,2.3 ,12.1 ,12.0 ,2.6E-01,2.5E-01,ND,2.6E-01,""
2016/12/19 14:00,21.6 ,20.2 ,20.5 ,21.5 ,19.8 ,20.9 ,20.6 ,21.2 ,19.5 ,1.9 ,2.3 ,12.1 ,12.0 ,ND,2.5E-01,ND,2.6E-01,""
2016/12/19 15:00,21.6 ,20.2 ,20.5 ,21.5 ,19.8 ,20.8 ,20.6 ,21.2 ,19.5 ,1.9 ,2.3 ,12.1 ,12.0 ,ND,2.5E-01,ND,2.6E-01,""
2016/12/19 16:00,21.6 ,20.2 ,20.5 ,21.5 ,19.8 ,20.8 ,20.6 ,21.2 ,19.5 ,1.9 ,2.3 ,12.1 ,12.0 ,ND,2.5E-01,ND,2.6E-01,""
2016/12/19 17:00,21.6 ,20.2 ,20.4 ,21.5 ,19.8 ,20.8 ,20.6 ,21.1 ,19.5 ,1.9 ,2.3 ,12.1 ,12.0 ,ND,2.5E-01,ND,2.6E-01,""
2016/12/19 18:00,21.6 ,20.2 ,20.4 ,21.5 ,19.8 ,20.8 ,20.6 ,21.1 ,19.5 ,1.9 ,2.3 ,12.1 ,12.0 ,ND,2.5E-01,ND,2.6E-01,""
2016/12/19 19:00,21.6 ,20.2 ,20.4 ,21.5 ,19.8 ,20.8 ,20.6 ,21.1 ,19.5 ,1.9 ,2.3 ,12.1 ,12.0 ,ND,2.5E-01,ND,2.6E-01,""
2016/12/19 20:00,21.6 ,20.2 ,20.4 ,21.5 ,19.8 ,20.8 ,20.6 ,21.1 ,19.5 ,1.9 ,2.3 ,12.1 ,12.0 ,ND,2.5E-01,ND,2.6E-01,""
2016/12/19 21:00,21.6 ,20.2 ,20.4 ,21.5 ,19.8 ,20.8 ,20.6 ,21.2 ,19.5 ,1.9 ,2.3 ,12.2 ,12.0 ,ND,2.5E-01,ND,2.6E-01,""
2016/12/19 22:00,21.5 ,20.2 ,20.4 ,21.5 ,19.8 ,20.8 ,20.6 ,21.1 ,19.5 ,1.9 ,2.3 ,12.1 ,12.0 ,ND,2.5E-01,ND,2.6E-01,""
2016/12/19 23:00,21.5 ,20.1 ,20.4 ,21.5 ,19.8 ,20.8 ,20.6 ,21.1 ,19.5 ,1.9 ,2.3 ,12.1 ,12.0 ,ND,2.5E-01,ND,2.6E-01,""
2016/12/20 0:00,21.5 ,20.2 ,20.4 ,21.5 ,19.8 ,20.8 ,20.5 ,21.1 ,19.5 ,1.9 ,2.3 ,12.1 ,12.0 ,ND,2.5E-01,ND,2.6E-01,""
2016/12/20 1:00,21.5 ,20.1 ,20.4 ,21.5 ,19.8 ,20.8 ,20.6 ,21.1 ,19.5 ,1.9 ,2.3 ,12.1 ,12.0 ,ND,2.5E-01,ND,2.6E-01,""
2016/12/20 2:00,21.5 ,20.1 ,20.4 ,21.5 ,19.8 ,20.8 ,20.5 ,21.1 ,19.5 ,1.9 ,2.3 ,12.1 ,12.0 ,ND,2.5E-01,ND,2.6E-01,""
2016/12/20 3:00,21.5 ,20.1 ,20.4 ,21.5 ,19.8 ,20.8 ,20.5 ,21.1 ,19.5 ,1.9 ,2.3 ,12.1 ,12.0 ,ND,2.5E-01,ND,2.6E-01,""
2016/12/20 4:00,21.5 ,20.1 ,20.4 ,21.5 ,19.8 ,20.8 ,20.5 ,21.1 ,19.5 ,1.9 ,2.3 ,12.1 ,12.0 ,ND,2.5E-01,ND,2.6E-01,""
2016/12/20 5:00,21.5 ,20.1 ,20.4 ,21.5 ,19.8 ,20.8 ,20.5 ,21.1 ,19.4 ,1.9 ,2.3 ,12.1 ,12.0 ,ND,2.5E-01,ND,2.6E-01,""
2016/12/20 6:00,21.5 ,20.1 ,20.4 ,21.4 ,19.7 ,20.7 ,20.4 ,21.1 ,19.4 ,1.9 ,2.3 ,12.1 ,12.0 ,ND,2.5E-01,ND,2.6E-01,""
2016/12/20 7:00,21.5 ,20.1 ,20.3 ,21.5 ,19.7 ,20.7 ,20.4 ,21.1 ,19.4 ,1.9 ,2.3 ,12.1 ,12.0 ,ND,2.5E-01,ND,2.6E-01,""
2016/12/20 8:00,21.5 ,20.1 ,20.3 ,21.4 ,19.7 ,20.7 ,20.4 ,21.1 ,19.4 ,1.9 ,2.3 ,12.1 ,12.0 ,ND,2.5E-01,ND,2.6E-01,""
2016/12/20 9:00,21.5 ,20.0 ,20.3 ,21.4 ,19.7 ,20.7 ,20.4 ,21.1 ,19.4 ,1.9 ,2.3 ,12.1 ,12.0 ,ND,2.5E-01,ND,2.6E-01,""
2016/12/20 10:00,21.4 ,20.0 ,20.3 ,21.4 ,19.7 ,20.7 ,20.4 ,21.1 ,19.4 ,1.9 ,2.3 ,12.1 ,12.0 ,ND,2.5E-01,ND,2.6E-01,""
2016/12/20 11:00,21.4 ,20.0 ,20.3 ,21.4 ,19.7 ,20.7 ,20.4 ,21.0 ,19.4 ,1.9 ,2.3 ,12.1 ,12.0 ,ND,2.5E-01,ND,2.6E-01,""
2016/12/20 12:00,21.5 ,20.0 ,20.3 ,21.4 ,19.7 ,20.7 ,20.4 ,21.0 ,19.4 ,1.9 ,2.3 ,12.2 ,12.1 ,ND,2.5E-01,ND,2.6E-01,""
2016/12/20 13:00,21.4 ,20.0 ,20.3 ,21.4 ,19.7 ,20.7 ,20.4 ,21.0 ,19.4 ,1.9 ,2.3 ,12.2 ,12.1 ,ND,2.5E-01,ND,2.6E-01,""
2016/12/20 14:00,21.5 ,20.0 ,20.3 ,21.3 ,19.7 ,20.7 ,20.4 ,21.0 ,19.4 ,1.9 ,2.3 ,12.3 ,12.1 ,ND,2.5E-01,ND,2.6E-01,""
2016/12/20 15:00,21.4 ,20.0 ,20.3 ,21.4 ,19.7 ,20.7 ,20.4 ,21.0 ,19.4 ,1.9 ,2.3 ,12.3 ,12.1 ,ND,2.5E-01,ND,2.6E-01,""
2016/12/20 16:00,21.4 ,20.0 ,20.3 ,21.4 ,19.7 ,20.7 ,20.4 ,21.0 ,19.4 ,1.9 ,2.3 ,12.3 ,12.1 ,ND,2.5E-01,ND,2.6E-01,""
2016/12/20 17:00,21.4 ,20.0 ,20.3 ,21.3 ,19.7 ,20.7 ,20.4 ,21.0 ,19.4 ,1.9 ,2.3 ,12.3 ,12.1 ,ND,2.5E-01,ND,2.6E-01,""
2016/12/20 18:00,21.4 ,20.0 ,20.3 ,21.3 ,19.7 ,20.7 ,20.4 ,21.0 ,19.4 ,1.9 ,2.3 ,12.3 ,12.2 ,ND,2.5E-01,ND,2.6E-01,""
2016/12/20 19:00,21.4 ,20.0 ,20.3 ,21.3 ,19.7 ,20.7 ,20.4 ,21.0 ,19.4 ,1.9 ,2.3 ,12.3 ,12.2 ,ND,2.5E-01,ND,2.6E-01,""
2016/12/20 20:00,21.4 ,20.0 ,20.3 ,21.3 ,19.7 ,20.7 ,20.4 ,21.0 ,19.4 ,1.9 ,2.3 ,12.3 ,12.2 ,ND,2.5E-01,ND,2.6E-01,""
2016/12/20 21:00,21.4 ,20.0 ,20.3 ,21.3 ,19.7 ,20.6 ,20.4 ,21.0 ,19.3 ,1.9 ,2.3 ,12.3 ,12.2 ,ND,2.5E-01,ND,2.6E-01,""
2016/12/20 22:00,21.4 ,20.0 ,20.3 ,21.3 ,19.7 ,20.7 ,20.4 ,21.0 ,19.3 ,1.9 ,2.3 ,12.3 ,12.2 ,ND,2.5E-01,ND,2.6E-01,""
2016/12/20 23:00,21.4 ,20.0 ,20.2 ,21.3 ,19.7 ,20.7 ,20.4 ,21.0 ,19.3 ,1.9 ,2.4 ,12.3 ,12.2 ,ND,2.5E-01,ND,2.6E-01,""
2016/12/21 0:00,21.4 ,20.0 ,20.3 ,21.3 ,19.7 ,20.7 ,20.4 ,21.0 ,19.3 ,1.9 ,2.3 ,12.3 ,12.2 ,ND,2.5E-01,ND,2.6E-01,""
2016/12/21 1:00,21.4 ,20.0 ,20.2 ,21.3 ,19.7 ,20.6 ,20.4 ,21.0 ,19.3 ,1.9 ,2.3 ,12.3 ,12.2 ,ND,2.5E-01,ND,2.6E-01,""
2016/12/21 2:00,21.4 ,20.0 ,20.2 ,21.3 ,19.7 ,20.6 ,20.4 ,21.0 ,19.3 ,1.9 ,2.4 ,12.3 ,12.2 ,ND,2.5E-01,ND,2.6E-01,""
2016/12/21 3:00,21.3 ,20.0 ,20.2 ,21.3 ,19.7 ,20.7 ,20.4 ,21.0 ,19.3 ,1.9 ,2.3 ,12.3 ,12.2 ,ND,2.5E-01,ND,2.6E-01,""
2016/12/21 4:00,21.3 ,20.0 ,20.2 ,21.3 ,19.7 ,20.7 ,20.4 ,21.0 ,19.3 ,1.9 ,2.4 ,12.3 ,12.2 ,ND,2.5E-01,ND,2.6E-01,""
2016/12/21 5:00,21.3 ,20.0 ,20.2 ,21.3 ,19.7 ,20.7 ,20.4 ,21.0 ,19.3 ,1.9 ,2.3 ,12.3 ,12.2 ,ND,2.5E-01,ND,2.6E-01,""
2016/12/21 6:00,21.3 ,20.0 ,20.2 ,21.3 ,19.6 ,20.6 ,20.4 ,21.0 ,19.3 ,1.9 ,2.3 ,12.3 ,12.2 ,ND,2.5E-01,ND,2.6E-01,""
2016/12/21 7:00,21.3 ,20.0 ,20.2 ,21.3 ,19.7 ,20.6 ,20.3 ,21.0 ,19.3 ,1.9 ,2.4 ,12.3 ,12.2 ,ND,2.5E-01,ND,2.6E-01,""
2016/12/21 8:00,21.3 ,20.0 ,20.2 ,21.3 ,19.6 ,20.6 ,20.3 ,20.9 ,19.3 ,1.9 ,2.3 ,12.3 ,12.2 ,ND,2.5E-01,ND,2.6E-01,""
2016/12/21 9:00,21.3 ,19.9 ,20.2 ,21.3 ,19.6 ,20.6 ,20.3 ,20.9 ,19.3 ,1.9 ,2.3 ,12.3 ,12.2 ,ND,2.5E-01,ND,2.6E-01,""
2016/12/21 10:00,21.3 ,19.9 ,20.2 ,21.3 ,19.7 ,20.6 ,20.3 ,20.9 ,19.3 ,1.9 ,2.4 ,12.3 ,12.3 ,ND,2.5E-01,ND,2.6E-01,""
2016/12/21 11:00,21.3 ,19.9 ,20.2 ,21.3 ,19.6 ,20.6 ,20.3 ,20.9 ,19.3 ,1.9 ,2.4 ,12.4 ,12.3 ,ND,2.5E-01,ND,2.6E-01,""
2016/12/21 12:00,21.3 ,19.9 ,20.2 ,21.3 ,19.6 ,20.6 ,20.3 ,20.9 ,19.3 ,1.9 ,2.4 ,12.4 ,12.3 ,ND,2.5E-01,ND,2.6E-01,""
2016/12/21 13:00,21.3 ,19.9 ,20.2 ,21.3 ,19.6 ,20.6 ,20.3 ,20.9 ,19.3 ,1.9 ,2.4 ,12.5 ,12.3 ,ND,2.5E-01,ND,2.6E-01,""
2016/12/21 14:00,21.3 ,19.9 ,20.2 ,21.3 ,19.6 ,20.6 ,20.3 ,20.9 ,19.3 ,1.9 ,2.4 ,12.5 ,12.3 ,ND,2.5E-01,ND,2.6E-01,""
2016/12/21 15:00,21.3 ,19.9 ,20.2 ,21.3 ,19.6 ,20.6 ,20.3 ,20.9 ,19.3 ,1.9 ,2.4 ,12.5 ,12.4 ,ND,2.5E-01,ND,2.6E-01,""
2016/12/21 16:00,21.3 ,19.9 ,20.1 ,21.3 ,19.6 ,20.6 ,20.3 ,20.9 ,19.3 ,1.9 ,2.4 ,12.5 ,12.4 ,ND,2.5E-01,ND,2.6E-01,""
2016/12/21 17:00,21.3 ,19.9 ,20.2 ,21.2 ,19.6 ,20.6 ,20.3 ,20.9 ,19.2 ,1.9 ,2.4 ,12.5 ,12.4 ,ND,2.5E-01,ND,2.6E-01,""
2016/12/21 18:00,21.3 ,19.9 ,20.1 ,21.2 ,19.5 ,20.6 ,20.3 ,20.9 ,19.2 ,1.9 ,2.4 ,12.6 ,12.4 ,ND,2.5E-01,ND,2.6E-01,""
2016/12/21 19:00,21.3 ,19.9 ,20.1 ,21.3 ,19.6 ,20.6 ,20.3 ,20.9 ,19.3 ,1.9 ,2.4 ,12.5 ,12.5 ,ND,2.5E-01,ND,2.6E-01,""
2016/12/21 20:00,21.3 ,19.9 ,20.1 ,21.3 ,19.6 ,20.6 ,20.2 ,20.9 ,19.3 ,1.9 ,2.4 ,12.5 ,12.4 ,ND,2.5E-01,ND,2.6E-01,""
2016/12/21 21:00,21.3 ,19.9 ,20.1 ,21.3 ,19.6 ,20.6 ,20.2 ,20.9 ,19.3 ,1.9 ,2.4 ,12.5 ,12.4 ,ND,2.5E-01,ND,2.6E-01,""
2016/12/21 22:00,21.3 ,19.9 ,20.1 ,21.3 ,19.6 ,20.6 ,20.3 ,20.9 ,19.3 ,1.9 ,2.4 ,12.5 ,12.4 ,ND,2.5E-01,ND,2.6E-01,""
2016/12/21 23:00,21.3 ,19.9 ,20.1 ,21.3 ,19.6 ,20.6 ,20.2 ,20.9 ,19.3 ,1.9 ,2.4 ,12.5 ,12.4 ,ND,2.5E-01,ND,2.6E-01,""
2016/12/22 0:00,21.3 ,19.9 ,20.1 ,21.3 ,19.6 ,20.6 ,20.2 ,20.9 ,19.3 ,1.9 ,2.4 ,12.5 ,12.4 ,ND,2.5E-01,ND,2.6E-01,""
2016/12/22 1:00,21.3 ,19.9 ,20.1 ,21.2 ,19.6 ,20.6 ,20.2 ,20.9 ,19.2 ,1.9 ,2.4 ,12.5 ,12.4 ,ND,2.5E-01,ND,2.6E-01,""
2016/12/22 2:00,21.3 ,19.9 ,20.1 ,21.2 ,19.6 ,20.6 ,20.2 ,20.8 ,19.3 ,1.9 ,2.4 ,12.5 ,12.4 ,ND,2.5E-01,ND,2.6E-01,""
2016/12/22 3:00,21.3 ,19.9 ,20.1 ,21.2 ,19.5 ,20.6 ,20.2 ,20.8 ,19.3 ,1.9 ,2.4 ,12.5 ,12.4 ,ND,2.5E-01,ND,2.6E-01,""
2016/12/22 4:00,21.3 ,19.9 ,20.1 ,21.3 ,19.5 ,20.6 ,20.2 ,20.8 ,19.3 ,1.9 ,2.4 ,12.5 ,12.4 ,ND,2.5E-01,ND,2.6E-01,""
2016/12/22 5:00,21.3 ,19.9 ,20.1 ,21.3 ,19.5 ,20.6 ,20.2 ,20.8 ,19.3 ,1.9 ,2.4 ,12.5 ,12.4 ,ND,2.5E-01,ND,2.6E-01,""
2016/12/22 6:00,21.3 ,19.9 ,20.1 ,21.3 ,19.5 ,20.6 ,20.2 ,20.8 ,19.3 ,1.9 ,2.4 ,12.5 ,12.4 ,ND,2.5E-01,ND,2.6E-01,""
2016/12/22 7:00,21.3 ,19.9 ,20.1 ,21.3 ,19.5 ,20.6 ,20.2 ,20.9 ,19.3 ,1.9 ,2.4 ,12.5 ,12.4 ,ND,2.5E-01,ND,2.6E-01,""
2016/12/22 8:00,21.3 ,19.9 ,20.1 ,21.2 ,19.5 ,20.6 ,20.2 ,20.8 ,19.3 ,1.9 ,2.4 ,12.5 ,12.4 ,ND,2.5E-01,ND,2.6E-01,""
2016/12/22 9:00,21.3 ,19.9 ,20.1 ,21.2 ,19.5 ,20.6 ,20.1 ,20.8 ,19.3 ,1.9 ,2.4 ,12.5 ,12.4 ,ND,2.5E-01,ND,2.6E-01,""
2016/12/22 10:00,21.2 ,19.9 ,20.1 ,21.2 ,19.5 ,20.6 ,20.1 ,20.8 ,19.3 ,1.9 ,2.4 ,12.5 ,12.5 ,ND,2.5E-01,ND,2.6E-01,""
2016/12/22 11:00,21.2 ,19.9 ,20.0 ,21.2 ,19.5 ,20.6 ,20.1 ,20.8 ,19.2 ,1.9 ,2.4 ,12.6 ,12.5 ,ND,2.5E-01,ND,2.6E-01,""
2016/12/22 12:00,21.2 ,19.9 ,20.1 ,21.2 ,19.5 ,20.6 ,20.1 ,20.8 ,19.2 ,1.9 ,2.3 ,12.6 ,12.5 ,ND,2.5E-01,ND,2.6E-01,""
2016/12/22 13:00,21.2 ,19.9 ,20.1 ,21.2 ,19.5 ,20.6 ,20.1 ,20.8 ,19.2 ,1.9 ,2.4 ,12.7 ,12.6 ,ND,2.5E-01,ND,2.6E-01,""
2016/12/22 14:00,21.2 ,19.9 ,20.1 ,21.2 ,19.5 ,20.6 ,20.1 ,20.8 ,19.2 ,1.9 ,2.4 ,12.7 ,12.6 ,ND,2.5E-01,ND,2.6E-01,""
2016/12/22 15:00,21.2 ,19.9 ,20.1 ,21.2 ,19.5 ,20.6 ,20.1 ,20.8 ,19.2 ,1.9 ,2.4 ,12.7 ,12.6 ,ND,2.5E-01,ND,2.6E-01,""
2016/12/22 16:00,21.2 ,19.9 ,20.1 ,21.2 ,19.5 ,20.6 ,20.1 ,20.8 ,19.2 ,1.9 ,2.4 ,12.8 ,12.6 ,ND,2.5E-01,ND,2.6E-01,""
2016/12/22 17:00,21.2 ,19.9 ,20.0 ,21.2 ,19.5 ,20.6 ,20.1 ,20.8 ,19.2 ,1.9 ,2.4 ,12.8 ,12.7 ,ND,2.5E-01,ND,2.6E-01,""
2016/12/22 18:00,21.2 ,19.9 ,20.0 ,21.2 ,19.5 ,20.6 ,20.1 ,20.8 ,19.2 ,1.9 ,2.4 ,12.8 ,12.7 ,ND,2.5E-01,ND,2.6E-01,""
2016/12/22 19:00,21.2 ,19.8 ,20.0 ,21.2 ,19.5 ,20.6 ,20.1 ,20.8 ,19.2 ,1.9 ,2.3 ,12.8 ,12.8 ,ND,2.5E-01,ND,2.6E-01,""
2016/12/22 20:00,21.2 ,19.9 ,20.0 ,21.2 ,19.5 ,20.6 ,20.1 ,20.8 ,19.2 ,1.9 ,2.4 ,12.9 ,12.8 ,ND,2.5E-01,ND,2.6E-01,""
2016/12/22 21:00,21.2 ,19.8 ,20.0 ,21.2 ,19.5 ,20.6 ,20.1 ,20.8 ,19.2 ,1.9 ,2.3 ,13.0 ,12.8 ,ND,2.5E-01,ND,2.6E-01,""
2016/12/22 22:00,21.2 ,19.8 ,20.0 ,21.1 ,19.5 ,20.6 ,20.1 ,20.8 ,19.2 ,1.9 ,2.4 ,13.0 ,12.9 ,ND,2.5E-01,ND,2.6E-01,""
2016/12/22 23:00,21.2 ,19.9 ,20.0 ,21.1 ,19.5 ,20.6 ,20.1 ,20.8 ,19.2 ,1.9 ,2.3 ,13.0 ,12.9 ,ND,2.5E-01,ND,2.6E-01,""
2016/12/23 0:00,21.2 ,19.8 ,20.0 ,21.2 ,19.5 ,20.6 ,20.1 ,20.8 ,19.2 ,1.9 ,2.3 ,13.0 ,13.0 ,ND,2.5E-01,ND,2.6E-01,""
2016/12/23 1:00,21.2 ,19.8 ,20.0 ,21.1 ,19.5 ,20.6 ,20.1 ,20.8 ,19.2 ,1.9 ,2.3 ,13.1 ,13.0 ,ND,2.5E-01,ND,2.6E-01,""
2016/12/23 2:00,21.2 ,19.9 ,20.0 ,21.1 ,19.5 ,20.6 ,20.1 ,20.8 ,19.2 ,1.9 ,2.4 ,13.1 ,13.0 ,ND,2.5E-01,ND,2.6E-01,""
2016/12/23 3:00,21.2 ,19.9 ,20.0 ,21.1 ,19.5 ,20.6 ,20.1 ,20.8 ,19.2 ,1.9 ,2.3 ,13.1 ,13.0 ,ND,2.5E-01,ND,2.6E-01,""
2016/12/23 4:00,21.2 ,19.8 ,20.0 ,21.1 ,19.5 ,20.6 ,20.1 ,20.8 ,19.2 ,1.9 ,2.3 ,13.1 ,13.1 ,ND,2.5E-01,ND,2.6E-01,""
2016/12/23 5:00,21.2 ,19.8 ,20.0 ,21.2 ,19.5 ,20.6 ,20.1 ,20.8 ,19.2 ,1.9 ,2.3 ,13.2 ,13.1 ,ND,2.5E-01,ND,2.6E-01,""
2016/12/23 6:00,21.2 ,19.8 ,20.0 ,21.1 ,19.5 ,20.6 ,20.1 ,20.8 ,19.2 ,1.9 ,2.3 ,13.2 ,13.1 ,ND,2.5E-01,ND,2.6E-01,""
2016/12/23 7:00,21.2 ,19.8 ,20.0 ,21.1 ,19.5 ,20.6 ,20.1 ,20.8 ,19.2 ,1.9 ,2.3 ,13.2 ,13.1 ,ND,2.5E-01,ND,2.6E-01,""
2016/12/23 8:00,21.2 ,19.8 ,20.0 ,21.1 ,19.5 ,20.6 ,20.1 ,20.8 ,19.2 ,1.9 ,2.3 ,13.2 ,13.1 ,ND,2.5E-01,ND,2.6E-01,""
2016/12/23 9:00,21.2 ,19.8 ,20.0 ,21.1 ,19.6 ,20.6 ,20.1 ,20.8 ,19.2 ,1.9 ,2.3 ,13.3 ,13.2 ,ND,2.5E-01,ND,2.6E-01,""
2016/12/23 10:00,21.2 ,19.8 ,20.0 ,21.1 ,19.5 ,20.5 ,20.1 ,20.8 ,19.2 ,1.9 ,2.3 ,13.3 ,13.3 ,ND,2.5E-01,ND,2.6E-01,""
2016/12/23 11:00,21.1 ,19.8 ,20.0 ,21.1 ,19.5 ,20.6 ,20.1 ,20.8 ,19.3 ,1.9 ,2.5 ,13.4 ,13.3 ,ND,2.5E-01,ND,2.6E-01,""
2016/12/23 12:00,21.1 ,19.8 ,20.0 ,21.1 ,19.5 ,20.6 ,20.1 ,20.8 ,19.2 ,2.0 ,2.5 ,13.4 ,13.3 ,ND,2.5E-01,ND,2.6E-01,""
2016/12/23 13:00,21.1 ,19.8 ,20.0 ,21.1 ,19.5 ,20.6 ,20.1 ,20.8 ,19.3 ,2.0 ,2.5 ,13.5 ,13.4 ,ND,2.5E-01,ND,2.6E-01,""
2016/12/23 14:00,21.1 ,19.8 ,20.0 ,21.1 ,19.5 ,20.5 ,20.1 ,20.7 ,19.2 ,2.0 ,2.5 ,13.5 ,13.4 ,ND,2.5E-01,ND,2.6E-01,""
2016/12/23 15:00,21.1 ,19.8 ,20.0 ,21.1 ,19.5 ,20.5 ,20.1 ,20.7 ,19.2 ,2.0 ,2.5 ,13.5 ,13.5 ,ND,2.5E-01,ND,2.6E-01,""
2016/12/23 16:00,21.1 ,19.8 ,20.0 ,21.1 ,19.5 ,20.5 ,20.1 ,20.7 ,19.2 ,2.0 ,2.5 ,13.5 ,13.5 ,ND,2.5E-01,ND,2.6E-01,""
2016/12/23 17:00,21.1 ,19.8 ,20.0 ,21.1 ,19.5 ,20.5 ,20.1 ,20.7 ,19.2 ,2.0 ,2.5 ,13.6 ,13.5 ,ND,2.5E-01,ND,2.6E-01,""
2016/12/23 18:00,21.1 ,19.8 ,19.9 ,21.1 ,19.5 ,20.5 ,20.1 ,20.7 ,19.2 ,2.0 ,2.5 ,13.6 ,13.5 ,ND,2.5E-01,ND,2.6E-01,""
2016/12/23 19:00,21.1 ,19.8 ,20.0 ,21.1 ,19.5 ,20.5 ,20.1 ,20.8 ,19.2 ,1.9 ,2.5 ,13.6 ,13.5 ,ND,2.5E-01,ND,2.6E-01,""
2016/12/23 20:00,21.1 ,19.8 ,19.9 ,21.1 ,19.5 ,20.5 ,20.1 ,20.7 ,19.2 ,2.0 ,2.5 ,13.6 ,13.5 ,ND,2.5E-01,ND,2.6E-01,""
2016/12/23 21:00,21.1 ,19.8 ,19.9 ,21.1 ,19.5 ,20.5 ,20.1 ,20.7 ,19.2 ,1.9 ,2.5 ,13.6 ,13.5 ,ND,2.5E-01,ND,2.6E-01,""
2016/12/23 22:00,21.1 ,19.8 ,20.0 ,21.1 ,19.5 ,20.5 ,20.1 ,20.7 ,19.2 ,1.9 ,2.5 ,13.6 ,13.5 ,ND,2.5E-01,ND,2.6E-01,""
2016/12/23 23:00,21.1 ,19.8 ,20.0 ,21.1 ,19.5 ,20.5 ,20.1 ,20.7 ,19.2 ,2.0 ,2.5 ,13.6 ,13.5 ,ND,2.5E-01,ND,2.6E-01,""
2016/12/24 0:00,21.1 ,19.8 ,19.9 ,21.1 ,19.5 ,20.5 ,20.1 ,20.7 ,19.2 ,2.0 ,2.5 ,13.6 ,13.5 ,ND,2.5E-01,ND,2.6E-01,""
2016/12/24 1:00,21.1 ,19.8 ,19.9 ,21.1 ,19.5 ,20.5 ,20.0 ,20.7 ,19.2 ,2.0 ,2.5 ,13.6 ,13.5 ,ND,2.5E-01,ND,2.6E-01,""
2016/12/24 2:00,21.1 ,19.8 ,19.9 ,21.1 ,19.5 ,20.5 ,20.1 ,20.7 ,19.2 ,2.0 ,2.5 ,13.6 ,13.5 ,ND,2.5E-01,ND,2.6E-01,""
2016/12/24 3:00,21.1 ,19.8 ,19.9 ,21.1 ,19.5 ,20.5 ,20.1 ,20.7 ,19.2 ,2.0 ,2.5 ,13.6 ,13.5 ,ND,2.5E-01,ND,2.6E-01,""
2016/12/24 4:00,21.1 ,19.8 ,19.9 ,21.1 ,19.5 ,20.5 ,20.1 ,20.7 ,19.2 ,2.0 ,2.5 ,13.6 ,13.5 ,ND,2.5E-01,ND,2.6E-01,""
2016/12/24 5:00,21.1 ,19.8 ,19.9 ,21.1 ,19.5 ,20.5 ,20.0 ,20.7 ,19.2 ,2.0 ,2.5 ,13.6 ,13.5 ,ND,2.5E-01,ND,2.6E-01,""
2016/12/24 6:00,21.1 ,19.8 ,19.9 ,21.1 ,19.5 ,20.5 ,20.1 ,20.7 ,19.2 ,2.0 ,2.5 ,13.6 ,13.5 ,ND,2.5E-01,ND,2.6E-01,""
2016/12/24 7:00,21.1 ,19.8 ,19.9 ,21.1 ,19.5 ,20.5 ,20.0 ,20.7 ,19.2 ,2.0 ,2.5 ,13.6 ,13.5 ,ND,2.5E-01,ND,2.6E-01,""
2016/12/24 8:00,21.1 ,19.8 ,19.9 ,21.1 ,19.5 ,20.5 ,20.1 ,20.7 ,19.2 ,2.0 ,2.5 ,13.6 ,13.5 ,ND,2.5E-01,ND,2.6E-01,""
2016/12/24 9:00,21.1 ,19.8 ,19.9 ,21.1 ,19.5 ,20.5 ,20.0 ,20.7 ,19.2 ,2.0 ,2.6 ,13.6 ,13.5 ,ND,2.5E-01,ND,2.6E-01,""
2016/12/24 10:00,21.1 ,19.8 ,19.9 ,21.1 ,19.5 ,20.5 ,20.0 ,20.7 ,19.2 ,2.0 ,2.6 ,13.6 ,13.5 ,ND,2.5E-01,ND,2.6E-01,""
2016/12/24 11:00,21.1 ,19.8 ,19.9 ,21.1 ,19.5 ,20.5 ,20.0 ,20.7 ,19.2 ,2.0 ,2.5 ,13.6 ,13.5 ,ND,2.5E-01,ND,2.6E-01,""
2016/12/24 12:00,21.1 ,19.7 ,19.9 ,21.1 ,19.5 ,20.5 ,20.0 ,20.7 ,19.2 ,2.0 ,2.5 ,13.6 ,13.5 ,ND,2.5E-01,ND,2.6E-01,""
2016/12/24 13:00,21.1 ,19.7 ,19.9 ,21.1 ,19.5 ,20.5 ,20.0 ,20.7 ,19.2 ,2.0 ,2.5 ,13.6 ,13.5 ,ND,2.5E-01,ND,2.6E-01,""
2016/12/24 14:00,21.1 ,19.8 ,19.9 ,21.0 ,19.5 ,20.4 ,20.0 ,20.7 ,19.2 ,2.0 ,2.5 ,13.6 ,13.5 ,ND,2.5E-01,ND,2.6E-01,""
2016/12/24 15:00,21.1 ,19.7 ,19.9 ,21.0 ,19.5 ,20.4 ,20.0 ,20.7 ,19.2 ,2.0 ,2.6 ,13.6 ,13.5 ,ND,2.5E-01,ND,2.6E-01,""
2016/12/24 16:00,21.1 ,19.7 ,19.9 ,21.0 ,19.5 ,20.4 ,20.0 ,20.7 ,19.2 ,2.0 ,2.5 ,13.6 ,13.5 ,ND,2.5E-01,ND,2.6E-01,""
2016/12/24 17:00,21.1 ,19.7 ,19.9 ,21.1 ,19.5 ,20.4 ,20.0 ,20.7 ,19.2 ,2.0 ,2.6 ,13.6 ,13.5 ,ND,2.5E-01,ND,2.6E-01,""
2016/12/24 18:00,21.1 ,19.7 ,19.9 ,21.0 ,19.5 ,20.4 ,20.1 ,20.7 ,19.2 ,2.0 ,2.5 ,13.6 ,13.5 ,ND,2.5E-01,ND,2.6E-01,""
2016/12/24 19:00,21.1 ,19.7 ,19.9 ,21.0 ,19.5 ,20.4 ,20.1 ,20.7 ,19.2 ,2.0 ,2.5 ,13.6 ,13.5 ,ND,2.5E-01,ND,2.6E-01,""
2016/12/24 20:00,21.1 ,19.7 ,19.9 ,21.0 ,19.5 ,20.4 ,20.0 ,20.7 ,19.1 ,2.0 ,2.6 ,13.6 ,13.5 ,ND,2.5E-01,ND,2.6E-01,""
2016/12/24 21:00,21.1 ,19.7 ,19.8 ,21.0 ,19.5 ,20.5 ,20.1 ,20.7 ,19.2 ,2.0 ,2.5 ,13.5 ,13.5 ,ND,2.5E-01,ND,2.6E-01,""
2016/12/24 22:00,21.1 ,19.7 ,19.8 ,21.0 ,19.5 ,20.4 ,20.0 ,20.7 ,19.2 ,2.0 ,2.5 ,13.5 ,13.5 ,ND,2.5E-01,ND,2.6E-01,""
2016/12/24 23:00,21.1 ,19.7 ,19.8 ,21.0 ,19.5 ,20.4 ,20.0 ,20.7 ,19.2 ,2.0 ,2.5 ,13.5 ,13.4 ,ND,2.5E-01,ND,2.6E-01,""
2016/12/25 0:00,21.1 ,19.7 ,19.8 ,21.0 ,19.5 ,20.4 ,20.0 ,20.7 ,19.2 ,2.0 ,2.6 ,13.5 ,13.3 ,ND,2.5E-01,ND,2.6E-01,""
2016/12/25 1:00,21.1 ,19.7 ,19.8 ,21.0 ,19.4 ,20.4 ,20.0 ,20.7 ,19.2 ,2.0 ,2.5 ,13.5 ,13.3 ,ND,2.5E-01,ND,2.6E-01,""
2016/12/25 2:00,21.1 ,19.7 ,19.8 ,21.0 ,19.4 ,20.4 ,20.0 ,20.7 ,19.2 ,2.0 ,2.6 ,13.5 ,13.3 ,ND,2.5E-01,ND,2.6E-01,""
2016/12/25 3:00,21.1 ,19.7 ,19.8 ,21.0 ,19.4 ,20.4 ,20.0 ,20.7 ,19.2 ,2.0 ,2.5 ,13.5 ,13.3 ,ND,2.5E-01,ND,2.6E-01,""
2016/12/25 4:00,21.1 ,19.7 ,19.8 ,21.0 ,19.4 ,20.4 ,20.0 ,20.7 ,19.1 ,2.0 ,2.6 ,13.4 ,13.3 ,ND,2.5E-01,ND,2.6E-01,""
2016/12/25 5:00,21.0 ,19.7 ,19.8 ,21.0 ,19.4 ,20.4 ,20.0 ,20.7 ,19.1 ,1.9 ,2.5 ,13.4 ,13.3 ,ND,2.5E-01,ND,2.6E-01,""
2016/12/25 6:00,21.1 ,19.7 ,19.8 ,21.0 ,19.4 ,20.4 ,20.0 ,20.7 ,19.1 ,2.0 ,2.5 ,13.4 ,13.2 ,ND,2.5E-01,ND,2.6E-01,""
2016/12/25 7:00,21.0 ,19.7 ,19.8 ,21.0 ,19.4 ,20.4 ,20.0 ,20.6 ,19.1 ,2.0 ,2.5 ,13.3 ,13.2 ,ND,2.5E-01,ND,2.6E-01,""
2016/12/25 8:00,21.0 ,19.7 ,19.8 ,21.0 ,19.4 ,20.4 ,20.0 ,20.6 ,19.1 ,1.9 ,2.5 ,13.3 ,13.1 ,ND,2.5E-01,ND,2.6E-01,""
2016/12/25 9:00,21.0 ,19.7 ,19.8 ,21.0 ,19.4 ,20.4 ,20.0 ,20.6 ,19.1 ,1.9 ,2.5 ,13.3 ,13.1 ,ND,2.5E-01,ND,2.6E-01,""
2016/12/25 10:00,21.0 ,19.7 ,19.8 ,21.0 ,19.4 ,20.4 ,20.0 ,20.6 ,19.1 ,1.9 ,2.5 ,13.3 ,13.2 ,ND,2.5E-01,ND,2.6E-01,""
2016/12/25 11:00,21.0 ,19.6 ,19.8 ,21.0 ,19.4 ,20.4 ,20.0 ,20.6 ,19.1 ,1.9 ,2.5 ,13.3 ,13.1 ,ND,2.5E-01,ND,2.6E-01,""
2016/12/25 12:00,21.0 ,19.6 ,19.8 ,21.0 ,19.4 ,20.4 ,20.0 ,20.6 ,19.1 ,1.9 ,2.5 ,13.3 ,13.2 ,ND,2.5E-01,ND,2.6E-01,""
2016/12/25 13:00,21.0 ,19.6 ,19.8 ,21.0 ,19.4 ,20.3 ,20.0 ,20.6 ,19.1 ,1.9 ,2.5 ,13.3 ,13.2 ,ND,2.5E-01,ND,2.6E-01,""
2016/12/25 14:00,21.0 ,19.6 ,19.8 ,21.0 ,19.4 ,20.3 ,20.0 ,20.6 ,19.1 ,1.9 ,2.5 ,13.3 ,13.2 ,ND,2.5E-01,ND,2.6E-01,""
2016/12/25 15:00,21.0 ,19.6 ,19.8 ,21.0 ,19.4 ,20.3 ,20.0 ,20.6 ,19.1 ,1.9 ,2.5 ,13.3 ,13.2 ,ND,2.5E-01,ND,2.6E-01,""
2016/12/25 16:00,21.0 ,19.6 ,19.8 ,21.0 ,19.4 ,20.3 ,20.0 ,20.6 ,19.1 ,1.9 ,2.5 ,13.3 ,13.2 ,ND,2.5E-01,ND,2.6E-01,""
2016/12/25 17:00,21.0 ,19.6 ,19.8 ,21.0 ,19.4 ,20.3 ,20.0 ,20.6 ,19.1 ,1.9 ,2.5 ,13.3 ,13.2 ,ND,2.5E-01,ND,2.6E-01,""
2016/12/25 18:00,21.0 ,19.6 ,19.8 ,21.0 ,19.4 ,20.3 ,20.0 ,20.6 ,19.1 ,1.9 ,2.5 ,13.3 ,13.2 ,ND,2.5E-01,ND,2.6E-01,""
2016/12/25 19:00,21.0 ,19.6 ,19.7 ,20.9 ,19.3 ,20.3 ,20.0 ,20.6 ,19.1 ,1.9 ,2.5 ,13.3 ,13.1 ,ND,2.5E-01,ND,2.6E-01,""
2016/12/25 20:00,21.0 ,19.6 ,19.8 ,21.0 ,19.4 ,20.3 ,20.0 ,20.6 ,19.1 ,1.9 ,2.5 ,13.3 ,13.2 ,ND,2.5E-01,ND,2.6E-01,""
2016/12/25 21:00,21.0 ,19.6 ,19.8 ,21.0 ,19.3 ,20.3 ,20.0 ,20.6 ,19.1 ,1.9 ,2.5 ,13.3 ,13.1 ,ND,2.5E-01,ND,2.6E-01,""
2016/12/25 22:00,21.0 ,19.6 ,19.7 ,21.0 ,19.3 ,20.3 ,20.0 ,20.6 ,19.1 ,1.9 ,2.5 ,13.3 ,13.1 ,ND,2.5E-01,ND,2.6E-01,""
2016/12/25 23:00,21.0 ,19.6 ,19.7 ,20.9 ,19.3 ,20.3 ,19.9 ,20.6 ,19.1 ,1.9 ,2.5 ,13.2 ,13.1 ,ND,2.5E-01,ND,2.6E-01,""
2016/12/26 0:00,21.0 ,19.6 ,19.7 ,20.9 ,19.3 ,20.3 ,20.0 ,20.6 ,19.1 ,1.9 ,2.5 ,13.2 ,13.1 ,ND,2.5E-01,ND,2.6E-01,""
2016/12/26 1:00,21.0 ,19.6 ,19.7 ,20.9 ,19.3 ,20.3 ,19.9 ,20.6 ,19.0 ,1.9 ,2.5 ,13.2 ,13.0 ,ND,2.5E-01,ND,2.6E-01,""
2016/12/26 2:00,21.0 ,19.5 ,19.7 ,20.9 ,19.3 ,20.3 ,19.9 ,20.6 ,19.1 ,1.9 ,2.5 ,13.1 ,13.0 ,ND,2.5E-01,ND,2.6E-01,""
2016/12/26 3:00,21.0 ,19.6 ,19.7 ,20.9 ,19.3 ,20.3 ,19.9 ,20.6 ,19.1 ,1.9 ,2.5 ,13.1 ,13.0 ,ND,2.5E-01,ND,2.6E-01,""
2016/12/26 4:00,21.0 ,19.6 ,19.7 ,20.9 ,19.3 ,20.3 ,19.9 ,20.6 ,19.0 ,1.9 ,2.5 ,13.1 ,13.0 ,ND,2.5E-01,ND,2.6E-01,""
2016/12/26 5:00,21.0 ,19.5 ,19.7 ,20.9 ,19.3 ,20.3 ,19.9 ,20.5 ,19.0 ,1.9 ,2.5 ,13.1 ,13.0 ,ND,2.5E-01,ND,2.6E-01,""
2016/12/26 6:00,21.0 ,19.5 ,19.7 ,20.9 ,19.3 ,20.3 ,20.0 ,20.6 ,19.1 ,1.9 ,2.5 ,13.0 ,12.9 ,ND,2.5E-01,ND,2.6E-01,""
2016/12/26 7:00,21.0 ,19.5 ,19.7 ,20.9 ,19.3 ,20.3 ,19.9 ,20.6 ,19.1 ,1.9 ,2.5 ,13.0 ,12.9 ,ND,2.5E-01,ND,2.6E-01,""
2016/12/26 8:00,20.9 ,19.5 ,19.7 ,20.9 ,19.3 ,20.3 ,19.9 ,20.5 ,19.0 ,1.9 ,2.5 ,13.0 ,12.9 ,ND,2.5E-01,ND,2.6E-01,""
2016/12/26 9:00,20.9 ,19.5 ,19.7 ,20.9 ,19.3 ,20.3 ,19.9 ,20.5 ,19.0 ,1.9 ,2.5 ,13.0 ,12.8 ,ND,2.5E-01,ND,2.6E-01,""
2016/12/26 10:00,20.9 ,19.5 ,19.7 ,20.9 ,19.3 ,20.3 ,19.9 ,20.5 ,19.0 ,1.9 ,2.5 ,13.0 ,12.8 ,ND,2.5E-01,ND,2.6E-01,""
2016/12/26 11:00,20.9 ,19.5 ,19.7 ,20.9 ,19.3 ,20.3 ,19.9 ,20.6 ,19.0 ,1.9 ,2.5 ,13.0 ,12.8 ,ND,2.5E-01,ND,2.6E-01,""
2016/12/26 12:00,20.9 ,19.5 ,19.7 ,20.9 ,19.3 ,20.2 ,19.9 ,20.6 ,19.0 ,1.9 ,2.5 ,13.0 ,12.9 ,ND,2.5E-01,ND,2.6E-01,""
2016/12/26 13:00,20.9 ,19.5 ,19.7 ,20.9 ,19.3 ,20.2 ,19.9 ,20.5 ,19.0 ,1.9 ,2.5 ,13.0 ,12.9 ,ND,2.5E-01,ND,2.6E-01,""
2016/12/26 14:00,20.9 ,19.5 ,19.7 ,20.9 ,19.3 ,20.2 ,19.9 ,20.5 ,19.0 ,1.9 ,2.5 ,13.0 ,12.9 ,ND,2.5E-01,ND,2.6E-01,""
2016/12/26 15:00,20.9 ,19.5 ,19.7 ,20.9 ,19.2 ,20.2 ,19.9 ,20.5 ,19.0 ,1.9 ,2.5 ,13.0 ,12.9 ,ND,2.5E-01,ND,2.6E-01,""
2016/12/26 16:00,20.9 ,19.5 ,19.7 ,20.9 ,19.2 ,20.2 ,19.9 ,20.5 ,19.0 ,1.9 ,2.5 ,13.0 ,12.9 ,ND,2.5E-01,ND,2.6E-01,""
2016/12/26 17:00,20.9 ,19.5 ,19.7 ,20.9 ,19.2 ,20.2 ,19.9 ,20.5 ,19.0 ,1.9 ,2.5 ,13.0 ,13.0 ,ND,2.5E-01,ND,2.6E-01,""
2016/12/26 18:00,20.9 ,19.5 ,19.7 ,20.9 ,19.2 ,20.2 ,19.9 ,20.5 ,19.0 ,1.9 ,2.5 ,13.0 ,12.9 ,ND,2.5E-01,ND,2.6E-01,""
2016/12/26 19:00,20.9 ,19.5 ,19.7 ,20.9 ,19.2 ,20.2 ,19.9 ,20.5 ,19.0 ,1.9 ,2.5 ,13.1 ,13.0 ,ND,2.5E-01,ND,2.6E-01,""
2016/12/26 20:00,20.9 ,19.5 ,19.7 ,20.9 ,19.2 ,20.2 ,19.9 ,20.5 ,19.0 ,1.9 ,2.5 ,13.0 ,13.0 ,ND,2.5E-01,ND,2.6E-01,""
