,VESSEL BOTTOM HEAD(TE-2-3-69L1),VESSEL BOTTOM HEAD(TE-2-3-69L2),VESSEL BOTTOM HEAD(TE-2-3-69L3),VESSEL BOTTOM ABOVE SKIRT JOT(TE-2-3-69F1),VESSEL BOTTOM ABOVE SKIRT JOT(TE-2-3-69F2),VESSEL BOTTOM ABOVE SKIRT JOT(TE-2-3-69F3),VESSEL WALL ABOVE BOTTOM HEAD(TE-2-3-69H1),VESSEL WALL ABOVE BOTTOM HEAD(TE-2-3-69H2),VESSEL WALL ABOVE BOTTOM HEAD(TE-2-3-69H3),Volume of water injection to RPV(FDW),Volume of water injection to RPV(CS),Temperature in the water injection to the reactor�iFDW�j,Temperature in the water injection to the reactor�iCS�j,Radioactive concentration in PCV (Xe 135) System A[indicated value],Radioactive concentration in PCV (Xe 135) System A[detection limit],Radioactive concentration in PCV (Xe 135) System B[indicated value],Radioactive concentration in PCV (Xe 135) System B[detection limit],"note"
2016/12/26 21:00,20.9 ,19.5 ,19.7 ,20.9 ,19.2 ,20.2 ,19.9 ,20.5 ,19.0 ,1.9 ,2.5 ,13.1 ,13.0 ,ND,2.5E-01,ND,2.6E-01,""
2016/12/26 22:00,20.9 ,19.5 ,19.7 ,20.8 ,19.2 ,20.2 ,19.9 ,20.5 ,19.0 ,1.9 ,2.5 ,13.1 ,13.0 ,ND,2.5E-01,ND,2.6E-01,""
2016/12/26 23:00,20.9 ,19.5 ,19.7 ,20.8 ,19.2 ,20.2 ,19.8 ,20.5 ,19.0 ,1.9 ,2.5 ,13.1 ,13.0 ,ND,2.5E-01,ND,2.6E-01,""
2016/12/27 0:00,20.9 ,19.5 ,19.7 ,20.8 ,19.2 ,20.2 ,19.9 ,20.5 ,19.0 ,1.9 ,2.5 ,13.1 ,13.0 ,ND,2.5E-01,ND,2.6E-01,""
2016/12/27 1:00,20.9 ,19.5 ,19.7 ,20.8 ,19.2 ,20.2 ,19.8 ,20.4 ,18.9 ,1.9 ,2.5 ,13.1 ,13.0 ,ND,2.5E-01,ND,2.6E-01,""
2016/12/27 2:00,20.9 ,19.5 ,19.7 ,20.8 ,19.2 ,20.2 ,19.9 ,20.5 ,19.0 ,1.9 ,2.5 ,13.1 ,13.0 ,ND,2.5E-01,ND,2.6E-01,""
2016/12/27 3:00,20.9 ,19.5 ,19.7 ,20.8 ,19.2 ,20.2 ,19.9 ,20.5 ,19.0 ,1.9 ,2.5 ,13.1 ,13.0 ,ND,2.5E-01,ND,2.6E-01,""
2016/12/27 4:00,20.9 ,19.5 ,19.7 ,20.8 ,19.2 ,20.2 ,19.9 ,20.5 ,19.0 ,1.9 ,2.5 ,13.1 ,13.0 ,ND,2.5E-01,ND,2.6E-01,""
2016/12/27 5:00,20.9 ,19.5 ,19.7 ,20.8 ,19.2 ,20.2 ,19.9 ,20.5 ,19.0 ,1.9 ,2.5 ,13.1 ,13.0 ,ND,2.5E-01,ND,2.6E-01,""
2016/12/27 6:00,20.9 ,19.5 ,19.6 ,20.8 ,19.2 ,20.2 ,19.9 ,20.5 ,19.0 ,1.9 ,2.5 ,13.1 ,13.0 ,ND,2.5E-01,ND,2.6E-01,""
2016/12/27 7:00,20.9 ,19.5 ,19.7 ,20.8 ,19.2 ,20.2 ,19.9 ,20.4 ,19.0 ,1.9 ,2.5 ,13.1 ,13.0 ,ND,2.5E-01,ND,2.6E-01,""
2016/12/27 8:00,20.8 ,19.5 ,19.6 ,20.8 ,19.2 ,20.2 ,19.9 ,20.5 ,19.0 ,1.9 ,2.5 ,13.1 ,13.0 ,ND,2.5E-01,ND,2.6E-01,""
2016/12/27 9:00,20.9 ,19.5 ,19.6 ,20.8 ,19.3 ,20.2 ,19.9 ,20.5 ,19.0 ,1.9 ,2.5 ,13.1 ,13.0 ,ND,2.5E-01,ND,2.6E-01,""
2016/12/27 10:00,20.8 ,19.5 ,19.6 ,20.8 ,19.2 ,20.2 ,19.8 ,20.4 ,18.9 ,1.9 ,2.5 ,13.1 ,13.0 ,ND,2.5E-01,ND,2.6E-01,""
2016/12/27 11:00,20.8 ,19.5 ,19.6 ,20.8 ,19.3 ,20.2 ,19.9 ,20.5 ,19.0 ,1.9 ,2.5 ,13.1 ,13.0 ,ND,2.5E-01,ND,2.6E-01,""
2016/12/27 12:00,20.8 ,19.5 ,19.6 ,20.8 ,19.3 ,20.2 ,19.9 ,20.4 ,19.0 ,1.9 ,2.5 ,13.1 ,13.0 ,ND,2.5E-01,ND,2.6E-01,""
2016/12/27 13:00,20.8 ,19.5 ,19.6 ,20.8 ,19.2 ,20.2 ,19.8 ,20.4 ,18.9 ,1.9 ,2.5 ,13.1 ,13.0 ,ND,2.5E-01,ND,2.6E-01,""
2016/12/27 14:00,20.8 ,19.5 ,19.6 ,20.8 ,19.2 ,20.2 ,19.8 ,20.4 ,18.9 ,2.0 ,2.5 ,13.1 ,13.0 ,ND,2.5E-01,ND,2.6E-01,""
2016/12/27 15:00,20.8 ,19.5 ,19.6 ,20.8 ,19.3 ,20.2 ,19.8 ,20.4 ,19.0 ,2.0 ,2.5 ,13.1 ,13.0 ,ND,2.5E-01,ND,2.6E-01,""
2016/12/27 16:00,20.8 ,19.5 ,19.6 ,20.8 ,19.2 ,20.2 ,19.8 ,20.4 ,18.9 ,2.0 ,2.5 ,13.1 ,13.0 ,ND,2.5E-01,ND,2.6E-01,""
2016/12/27 17:00,20.8 ,19.5 ,19.6 ,20.8 ,19.2 ,20.2 ,19.8 ,20.4 ,18.9 ,2.0 ,2.5 ,13.1 ,13.0 ,ND,2.5E-01,ND,2.6E-01,""
2016/12/27 18:00,20.8 ,19.5 ,19.6 ,20.8 ,19.2 ,20.2 ,19.8 ,20.4 ,18.9 ,2.0 ,2.5 ,13.1 ,13.0 ,ND,2.5E-01,ND,2.6E-01,""
2016/12/27 19:00,20.8 ,19.5 ,19.6 ,20.8 ,19.3 ,20.2 ,19.8 ,20.4 ,18.9 ,2.0 ,2.5 ,13.1 ,13.0 ,ND,2.5E-01,ND,2.6E-01,""
2016/12/27 20:00,20.8 ,19.4 ,19.6 ,20.8 ,19.3 ,20.2 ,19.8 ,20.4 ,18.9 ,2.0 ,2.5 ,13.1 ,13.0 ,ND,2.5E-01,ND,2.6E-01,""
2016/12/27 21:00,20.8 ,19.4 ,19.6 ,20.8 ,19.3 ,20.2 ,19.8 ,20.4 ,18.9 ,2.0 ,2.5 ,13.1 ,12.9 ,ND,2.5E-01,ND,2.6E-01,""
2016/12/27 22:00,20.8 ,19.4 ,19.6 ,20.8 ,19.2 ,20.2 ,19.8 ,20.4 ,18.9 ,2.0 ,2.5 ,13.1 ,12.9 ,ND,2.5E-01,ND,2.6E-01,""
2016/12/27 23:00,20.8 ,19.4 ,19.6 ,20.8 ,19.2 ,20.2 ,19.8 ,20.4 ,18.9 ,2.0 ,2.5 ,13.1 ,12.9 ,ND,2.5E-01,ND,2.6E-01,""
2016/12/28 0:00,20.8 ,19.4 ,19.6 ,20.8 ,19.2 ,20.2 ,19.8 ,20.4 ,18.9 ,2.0 ,2.5 ,13.1 ,12.9 ,ND,2.5E-01,ND,2.6E-01,""
2016/12/28 1:00,20.8 ,19.4 ,19.6 ,20.8 ,19.2 ,20.1 ,19.8 ,20.4 ,18.9 ,2.0 ,2.5 ,13.0 ,12.9 ,ND,2.5E-01,ND,2.6E-01,""
2016/12/28 2:00,20.8 ,19.4 ,19.5 ,20.7 ,19.2 ,20.1 ,19.8 ,20.4 ,18.9 ,2.0 ,2.5 ,13.0 ,12.9 ,ND,2.5E-01,ND,2.6E-01,""
2016/12/28 3:00,20.8 ,19.4 ,19.6 ,20.7 ,19.2 ,20.1 ,19.8 ,20.4 ,18.9 ,2.0 ,2.5 ,13.0 ,12.9 ,ND,2.5E-01,ND,2.6E-01,""
2016/12/28 4:00,20.8 ,19.4 ,19.5 ,20.7 ,19.2 ,20.2 ,19.8 ,20.4 ,18.9 ,2.0 ,2.6 ,13.0 ,12.8 ,ND,2.5E-01,ND,2.6E-01,""
2016/12/28 5:00,20.8 ,19.4 ,19.6 ,20.7 ,19.2 ,20.2 ,19.8 ,20.4 ,18.9 ,2.0 ,2.5 ,13.0 ,12.8 ,ND,2.5E-01,ND,2.6E-01,""
2016/12/28 6:00,20.8 ,19.4 ,19.6 ,20.7 ,19.2 ,20.2 ,19.8 ,20.4 ,18.9 ,2.0 ,2.5 ,13.0 ,12.8 ,ND,2.5E-01,ND,2.6E-01,""
2016/12/28 7:00,20.8 ,19.4 ,19.5 ,20.7 ,19.2 ,20.1 ,19.7 ,20.3 ,18.9 ,2.0 ,2.5 ,13.0 ,12.8 ,ND,2.5E-01,ND,2.6E-01,""
2016/12/28 8:00,20.8 ,19.4 ,19.5 ,20.7 ,19.2 ,20.1 ,19.7 ,20.3 ,18.9 ,1.9 ,2.5 ,12.9 ,12.8 ,ND,2.5E-01,ND,2.6E-01,""
2016/12/28 9:00,20.8 ,19.4 ,19.5 ,20.7 ,19.2 ,20.1 ,19.7 ,20.3 ,18.9 ,2.0 ,2.5 ,12.9 ,12.8 ,ND,2.5E-01,ND,2.6E-01,""
2016/12/28 10:00,20.7 ,19.4 ,19.5 ,20.7 ,19.2 ,20.1 ,19.7 ,20.3 ,18.9 ,2.0 ,2.5 ,12.9 ,12.8 ,ND,2.5E-01,ND,2.6E-01,""
2016/12/28 11:00,20.8 ,19.4 ,19.5 ,20.7 ,19.2 ,20.1 ,19.7 ,20.3 ,18.9 ,2.0 ,2.5 ,12.9 ,12.7 ,ND,2.5E-01,ND,2.6E-01,""
2016/12/28 12:00,20.7 ,19.3 ,19.5 ,20.7 ,19.2 ,20.1 ,19.7 ,20.3 ,18.9 ,2.0 ,2.5 ,12.8 ,12.7 ,ND,2.5E-01,ND,2.6E-01,""
2016/12/28 13:00,20.7 ,19.3 ,19.5 ,20.7 ,19.1 ,20.1 ,19.7 ,20.3 ,18.9 ,2.0 ,2.5 ,12.8 ,12.7 ,ND,2.5E-01,ND,2.6E-01,""
2016/12/28 14:00,20.7 ,19.3 ,19.5 ,20.7 ,19.1 ,20.1 ,19.7 ,20.3 ,18.9 ,2.0 ,2.5 ,12.8 ,12.6 ,ND,2.5E-01,ND,2.6E-01,""
2016/12/28 15:00,20.7 ,19.3 ,19.5 ,20.7 ,19.1 ,20.1 ,19.7 ,20.3 ,18.9 ,2.0 ,2.5 ,12.8 ,12.6 ,ND,2.5E-01,ND,2.6E-01,""
2016/12/28 16:00,20.7 ,19.3 ,19.5 ,20.7 ,19.1 ,20.1 ,19.7 ,20.3 ,18.8 ,2.0 ,2.5 ,12.8 ,12.6 ,ND,2.5E-01,ND,2.6E-01,""
2016/12/28 17:00,20.7 ,19.3 ,19.5 ,20.7 ,19.1 ,20.1 ,19.7 ,20.3 ,18.8 ,1.9 ,2.5 ,12.8 ,12.6 ,ND,2.5E-01,ND,2.6E-01,""
2016/12/28 18:00,20.7 ,19.3 ,19.5 ,20.7 ,19.1 ,20.1 ,19.7 ,20.3 ,18.8 ,2.0 ,2.5 ,12.8 ,12.6 ,ND,2.5E-01,ND,2.6E-01,""
2016/12/28 19:00,20.7 ,19.3 ,19.5 ,20.7 ,19.1 ,20.1 ,19.7 ,20.3 ,18.8 ,2.0 ,2.5 ,12.7 ,12.6 ,ND,2.5E-01,ND,2.6E-01,""
2016/12/28 20:00,20.7 ,19.3 ,19.5 ,20.7 ,19.1 ,20.1 ,19.7 ,20.3 ,18.8 ,2.0 ,2.5 ,12.7 ,12.6 ,ND,2.5E-01,ND,2.6E-01,""
2016/12/28 21:00,20.7 ,19.3 ,19.5 ,20.7 ,19.1 ,20.1 ,19.7 ,20.3 ,18.8 ,1.9 ,2.6 ,12.6 ,12.6 ,ND,2.5E-01,ND,2.6E-01,""
2016/12/28 22:00,20.7 ,19.3 ,19.5 ,20.7 ,19.1 ,20.1 ,19.5 ,20.3 ,18.8 ,1.9 ,2.5 ,12.7 ,12.5 ,ND,2.5E-01,ND,2.6E-01,""
2016/12/28 23:00,20.7 ,19.3 ,19.4 ,20.7 ,19.1 ,20.1 ,19.5 ,20.3 ,18.8 ,1.9 ,2.5 ,12.6 ,12.5 ,ND,2.5E-01,ND,2.6E-01,""
2016/12/29 0:00,20.7 ,19.3 ,19.4 ,20.7 ,19.1 ,20.0 ,19.5 ,20.3 ,18.8 ,1.9 ,2.5 ,12.6 ,12.5 ,ND,2.5E-01,ND,2.6E-01,""
2016/12/29 1:00,20.7 ,19.2 ,19.4 ,20.6 ,19.1 ,20.0 ,19.5 ,20.3 ,18.8 ,2.0 ,2.5 ,12.6 ,12.5 ,ND,2.5E-01,ND,2.6E-01,""
2016/12/29 2:00,20.7 ,19.2 ,19.4 ,20.7 ,19.1 ,20.1 ,19.5 ,20.3 ,18.8 ,1.9 ,2.5 ,12.5 ,12.4 ,ND,2.5E-01,ND,2.6E-01,""
2016/12/29 3:00,20.7 ,19.3 ,19.4 ,20.6 ,19.1 ,20.1 ,19.5 ,20.3 ,18.8 ,1.9 ,2.5 ,12.5 ,12.4 ,ND,2.5E-01,ND,2.6E-01,""
2016/12/29 4:00,20.7 ,19.3 ,19.4 ,20.7 ,19.1 ,20.1 ,19.5 ,20.3 ,18.8 ,1.9 ,2.5 ,12.5 ,12.3 ,ND,2.5E-01,ND,2.6E-01,""
2016/12/29 5:00,20.7 ,19.3 ,19.4 ,20.7 ,19.1 ,20.1 ,19.5 ,20.3 ,18.8 ,1.9 ,2.5 ,12.5 ,12.3 ,ND,2.5E-01,ND,2.6E-01,""
2016/12/29 6:00,20.7 ,19.3 ,19.4 ,20.7 ,19.1 ,20.1 ,19.5 ,20.3 ,18.8 ,1.9 ,2.5 ,12.5 ,12.3 ,ND,2.5E-01,ND,2.6E-01,""
2016/12/29 7:00,20.7 ,19.3 ,19.4 ,20.6 ,19.1 ,20.0 ,19.5 ,20.3 ,18.8 ,1.9 ,2.5 ,12.5 ,12.3 ,ND,2.5E-01,ND,2.6E-01,""
2016/12/29 8:00,20.7 ,19.3 ,19.4 ,20.7 ,19.1 ,20.1 ,19.5 ,20.3 ,18.8 ,1.9 ,2.5 ,12.4 ,12.3 ,ND,2.5E-01,ND,2.6E-01,""
2016/12/29 9:00,20.7 ,19.3 ,19.4 ,20.6 ,19.1 ,20.0 ,19.5 ,20.3 ,18.7 ,1.9 ,2.5 ,12.4 ,12.3 ,ND,2.5E-01,ND,2.6E-01,""
2016/12/29 10:00,20.7 ,19.3 ,19.4 ,20.6 ,19.1 ,20.0 ,19.5 ,20.3 ,18.7 ,1.9 ,2.5 ,12.4 ,12.3 ,ND,2.5E-01,ND,2.6E-01,""
2016/12/29 11:00,20.7 ,19.3 ,19.4 ,20.6 ,19.0 ,20.0 ,19.5 ,20.2 ,18.7 ,1.9 ,2.5 ,12.3 ,12.2 ,ND,2.5E-01,ND,2.6E-01,""
2016/12/29 12:00,20.7 ,19.3 ,19.4 ,20.6 ,19.0 ,20.0 ,19.5 ,20.2 ,18.7 ,1.9 ,2.5 ,12.4 ,12.2 ,ND,2.5E-01,ND,2.6E-01,""
2016/12/29 13:00,20.7 ,19.3 ,19.4 ,20.6 ,19.1 ,20.0 ,19.5 ,20.3 ,18.7 ,1.9 ,2.5 ,12.4 ,12.3 ,ND,2.5E-01,ND,2.6E-01,""
2016/12/29 14:00,20.6 ,19.3 ,19.4 ,20.6 ,19.0 ,20.0 ,19.5 ,20.2 ,18.7 ,1.9 ,2.5 ,12.4 ,12.3 ,ND,2.5E-01,ND,2.6E-01,""
2016/12/29 15:00,20.6 ,19.2 ,19.4 ,20.6 ,19.1 ,20.0 ,19.5 ,20.2 ,18.7 ,1.9 ,2.5 ,12.4 ,12.3 ,ND,2.5E-01,ND,2.6E-01,""
2016/12/29 16:00,20.7 ,19.3 ,19.4 ,20.6 ,19.1 ,20.0 ,19.5 ,20.2 ,18.7 ,1.9 ,2.5 ,12.4 ,12.3 ,ND,2.5E-01,ND,2.6E-01,""
2016/12/29 17:00,20.6 ,19.2 ,19.4 ,20.6 ,19.0 ,20.0 ,19.5 ,20.2 ,18.7 ,1.9 ,2.5 ,12.4 ,12.3 ,ND,2.5E-01,ND,2.6E-01,""
2016/12/29 18:00,20.6 ,19.2 ,19.4 ,20.6 ,19.0 ,20.0 ,19.5 ,20.2 ,18.7 ,1.9 ,2.5 ,12.4 ,12.3 ,ND,2.5E-01,ND,2.6E-01,""
2016/12/29 19:00,20.6 ,19.3 ,19.4 ,20.6 ,19.0 ,20.0 ,19.5 ,20.2 ,18.7 ,1.9 ,2.5 ,12.3 ,12.2 ,ND,2.5E-01,ND,2.6E-01,""
2016/12/29 20:00,20.6 ,19.2 ,19.4 ,20.6 ,19.0 ,20.0 ,19.5 ,20.2 ,18.7 ,1.9 ,2.5 ,12.4 ,12.2 ,ND,2.5E-01,ND,2.6E-01,""
2016/12/29 21:00,20.6 ,19.2 ,19.4 ,20.6 ,19.0 ,20.0 ,19.4 ,20.2 ,18.7 ,1.9 ,2.5 ,12.3 ,12.2 ,ND,2.5E-01,ND,2.6E-01,""
2016/12/29 22:00,20.6 ,19.2 ,19.4 ,20.6 ,19.0 ,20.0 ,19.5 ,20.2 ,18.7 ,1.9 ,2.5 ,12.3 ,12.1 ,ND,2.5E-01,ND,2.6E-01,""
2016/12/29 23:00,20.6 ,19.2 ,19.4 ,20.6 ,19.0 ,20.0 ,19.5 ,20.2 ,18.7 ,1.9 ,2.5 ,12.3 ,12.1 ,ND,2.5E-01,ND,2.6E-01,""
2016/12/30 0:00,20.6 ,19.2 ,19.4 ,20.6 ,19.0 ,20.0 ,19.4 ,20.2 ,18.7 ,1.9 ,2.5 ,12.3 ,12.1 ,ND,2.5E-01,ND,2.6E-01,""
2016/12/30 1:00,20.6 ,19.2 ,19.4 ,20.6 ,19.0 ,20.0 ,19.5 ,20.2 ,18.7 ,1.9 ,2.5 ,12.2 ,12.1 ,ND,2.5E-01,ND,2.6E-01,""
2016/12/30 2:00,20.6 ,19.2 ,19.4 ,20.6 ,19.0 ,20.0 ,19.4 ,20.2 ,18.7 ,1.9 ,2.5 ,12.2 ,12.1 ,ND,2.5E-01,ND,2.6E-01,""
2016/12/30 3:00,20.6 ,19.2 ,19.4 ,20.6 ,19.0 ,20.0 ,19.4 ,20.2 ,18.7 ,1.9 ,2.5 ,12.2 ,12.1 ,ND,2.5E-01,ND,2.6E-01,""
2016/12/30 4:00,20.6 ,19.2 ,19.4 ,20.6 ,19.0 ,20.0 ,19.4 ,20.2 ,18.6 ,1.9 ,2.5 ,12.1 ,12.0 ,ND,2.5E-01,ND,2.6E-01,""
2016/12/30 5:00,20.6 ,19.2 ,19.3 ,20.6 ,19.0 ,20.0 ,19.4 ,20.2 ,18.6 ,1.9 ,2.5 ,12.1 ,12.0 ,ND,2.5E-01,ND,2.6E-01,""
2016/12/30 6:00,20.6 ,19.2 ,19.3 ,20.6 ,19.0 ,19.9 ,19.4 ,20.2 ,18.6 ,1.9 ,2.5 ,12.1 ,12.0 ,ND,2.5E-01,ND,2.6E-01,""
2016/12/30 7:00,20.6 ,19.2 ,19.3 ,20.6 ,19.0 ,20.0 ,19.4 ,20.2 ,18.7 ,1.9 ,2.5 ,12.1 ,12.0 ,ND,2.5E-01,ND,2.6E-01,""
2016/12/30 8:00,20.6 ,19.2 ,19.3 ,20.5 ,18.9 ,19.9 ,19.4 ,20.2 ,18.6 ,1.9 ,2.5 ,12.1 ,11.9 ,ND,2.5E-01,ND,2.6E-01,""
2016/12/30 9:00,20.6 ,19.2 ,19.3 ,20.5 ,18.9 ,19.9 ,19.4 ,20.2 ,18.6 ,1.9 ,2.5 ,12.0 ,11.9 ,ND,2.5E-01,ND,2.6E-01,""
2016/12/30 10:00,20.6 ,19.1 ,19.3 ,20.5 ,18.9 ,19.9 ,19.4 ,20.2 ,18.6 ,1.9 ,2.5 ,12.0 ,11.9 ,ND,2.5E-01,ND,2.6E-01,""
2016/12/30 11:00,20.6 ,19.1 ,19.3 ,20.5 ,18.9 ,19.9 ,19.4 ,20.2 ,18.6 ,1.9 ,2.5 ,12.0 ,11.9 ,ND,2.5E-01,ND,2.6E-01,""
2016/12/30 12:00,20.5 ,19.1 ,19.3 ,20.5 ,18.9 ,19.9 ,19.4 ,20.2 ,18.6 ,1.9 ,2.5 ,12.1 ,11.9 ,ND,2.5E-01,ND,2.6E-01,""
2016/12/30 13:00,20.5 ,19.1 ,19.3 ,20.5 ,18.9 ,19.9 ,19.4 ,20.1 ,18.6 ,1.9 ,2.5 ,12.0 ,11.9 ,ND,2.5E-01,ND,2.6E-01,""
2016/12/30 14:00,20.5 ,19.1 ,19.3 ,20.5 ,18.9 ,19.9 ,19.4 ,20.1 ,18.6 ,1.9 ,2.5 ,12.0 ,11.9 ,ND,2.5E-01,ND,2.6E-01,""
2016/12/30 15:00,20.5 ,19.1 ,19.3 ,20.5 ,18.9 ,19.9 ,19.3 ,20.1 ,18.6 ,1.9 ,2.5 ,12.0 ,11.9 ,ND,2.5E-01,ND,2.6E-01,""
2016/12/30 16:00,20.5 ,19.1 ,19.3 ,20.5 ,18.8 ,19.9 ,19.3 ,20.1 ,18.6 ,1.9 ,2.5 ,12.1 ,11.9 ,ND,2.5E-01,ND,2.6E-01,""
2016/12/30 17:00,20.5 ,19.1 ,19.3 ,20.5 ,18.9 ,19.9 ,19.3 ,20.1 ,18.6 ,1.9 ,2.5 ,12.0 ,11.9 ,ND,2.5E-01,ND,2.6E-01,""
2016/12/30 18:00,20.5 ,19.1 ,19.3 ,20.5 ,18.8 ,19.9 ,19.3 ,20.1 ,18.6 ,1.9 ,2.5 ,12.0 ,11.9 ,ND,2.5E-01,ND,2.6E-01,""
2016/12/30 19:00,20.5 ,19.1 ,19.3 ,20.5 ,18.8 ,19.9 ,19.3 ,20.1 ,18.6 ,1.9 ,2.5 ,12.0 ,11.8 ,ND,2.5E-01,ND,2.6E-01,""
2016/12/30 20:00,20.5 ,19.1 ,19.3 ,20.5 ,18.8 ,19.9 ,19.3 ,20.1 ,18.6 ,1.9 ,2.5 ,12.0 ,11.8 ,ND,2.5E-01,ND,2.6E-01,""
2016/12/30 21:00,20.5 ,19.1 ,19.3 ,20.5 ,18.8 ,19.9 ,19.3 ,20.1 ,18.6 ,2.0 ,2.5 ,12.0 ,11.8 ,ND,2.5E-01,ND,2.6E-01,""
2016/12/30 22:00,20.5 ,19.1 ,19.3 ,20.5 ,18.8 ,19.9 ,19.3 ,20.1 ,18.5 ,2.0 ,2.5 ,11.9 ,11.8 ,ND,2.5E-01,ND,2.6E-01,""
2016/12/30 23:00,20.5 ,19.0 ,19.2 ,20.5 ,18.8 ,19.9 ,19.3 ,20.1 ,18.5 ,2.0 ,2.5 ,11.9 ,11.8 ,ND,2.5E-01,ND,2.6E-01,""
2016/12/31 0:00,20.5 ,19.0 ,19.2 ,20.5 ,18.8 ,19.8 ,19.3 ,20.1 ,18.5 ,2.0 ,2.5 ,11.9 ,11.8 ,ND,2.5E-01,ND,2.6E-01,""
2016/12/31 1:00,20.5 ,19.0 ,19.2 ,20.5 ,18.8 ,19.9 ,19.3 ,20.1 ,18.6 ,2.0 ,2.5 ,11.9 ,11.7 ,ND,2.5E-01,ND,2.6E-01,""
2016/12/31 2:00,20.5 ,19.0 ,19.2 ,20.5 ,18.8 ,19.8 ,19.3 ,20.0 ,18.5 ,2.0 ,2.5 ,11.8 ,11.7 ,ND,2.5E-01,ND,2.6E-01,""
2016/12/31 3:00,20.5 ,19.0 ,19.2 ,20.5 ,18.8 ,19.8 ,19.3 ,20.0 ,18.5 ,2.0 ,2.5 ,11.8 ,11.7 ,ND,2.5E-01,ND,2.6E-01,""
2016/12/31 4:00,20.5 ,19.0 ,19.2 ,20.4 ,18.8 ,19.8 ,19.3 ,20.1 ,18.5 ,2.0 ,2.5 ,11.8 ,11.7 ,ND,2.5E-01,ND,2.6E-01,""
2016/12/31 5:00,20.4 ,19.0 ,19.2 ,20.4 ,18.8 ,19.8 ,19.3 ,20.0 ,18.5 ,2.0 ,2.5 ,11.8 ,11.6 ,ND,2.5E-01,ND,2.6E-01,""
2016/12/31 6:00,20.5 ,19.0 ,19.2 ,20.4 ,18.8 ,19.8 ,19.2 ,20.0 ,18.5 ,2.0 ,2.5 ,11.8 ,11.6 ,ND,2.5E-01,ND,2.6E-01,""
2016/12/31 7:00,20.5 ,19.0 ,19.2 ,20.4 ,18.8 ,19.8 ,19.2 ,20.0 ,18.5 ,2.0 ,2.5 ,11.8 ,11.6 ,ND,2.5E-01,ND,2.6E-01,""
2016/12/31 8:00,20.4 ,19.0 ,19.2 ,20.4 ,18.8 ,19.8 ,19.2 ,20.0 ,18.5 ,2.0 ,2.5 ,11.8 ,11.6 ,ND,2.5E-01,ND,2.6E-01,""
2016/12/31 9:00,20.4 ,19.0 ,19.2 ,20.4 ,18.8 ,19.8 ,19.2 ,20.0 ,18.5 ,2.0 ,2.5 ,11.8 ,11.6 ,ND,2.5E-01,ND,2.6E-01,""
2016/12/31 10:00,20.4 ,19.0 ,19.2 ,20.4 ,18.7 ,19.8 ,19.2 ,20.0 ,18.5 ,2.0 ,2.5 ,11.8 ,11.6 ,ND,2.5E-01,ND,2.6E-01,""
2016/12/31 11:00,20.4 ,19.0 ,19.2 ,20.4 ,18.7 ,19.8 ,19.2 ,20.0 ,18.5 ,2.0 ,2.5 ,11.8 ,11.6 ,ND,2.5E-01,ND,2.6E-01,""
2016/12/31 12:00,20.4 ,19.0 ,19.2 ,20.4 ,18.7 ,19.8 ,19.2 ,20.0 ,18.5 ,2.0 ,2.6 ,11.8 ,11.6 ,ND,2.5E-01,ND,2.6E-01,""
2016/12/31 13:00,20.4 ,19.0 ,19.2 ,20.4 ,18.7 ,19.8 ,19.2 ,20.0 ,18.5 ,2.0 ,2.6 ,11.8 ,11.7 ,ND,2.5E-01,ND,2.6E-01,""
2016/12/31 14:00,20.4 ,19.0 ,19.2 ,20.4 ,18.7 ,19.8 ,19.2 ,20.0 ,18.5 ,2.0 ,2.5 ,11.8 ,11.6 ,ND,2.5E-01,ND,2.6E-01,""
2016/12/31 15:00,20.4 ,19.0 ,19.2 ,20.4 ,18.7 ,19.8 ,19.2 ,20.0 ,18.4 ,2.0 ,2.6 ,11.8 ,11.7 ,ND,2.5E-01,ND,2.6E-01,""
2016/12/31 16:00,20.4 ,18.9 ,19.1 ,20.4 ,18.7 ,19.8 ,19.2 ,20.0 ,18.4 ,2.0 ,2.5 ,11.8 ,11.7 ,ND,2.5E-01,ND,2.6E-01,""
2016/12/31 17:00,20.4 ,19.0 ,19.1 ,20.4 ,18.7 ,19.7 ,19.2 ,20.0 ,18.4 ,2.0 ,2.5 ,11.8 ,11.7 ,ND,2.5E-01,ND,2.6E-01,""
2016/12/31 18:00,20.4 ,18.9 ,19.1 ,20.4 ,18.7 ,19.7 ,19.1 ,20.0 ,18.4 ,2.0 ,2.6 ,11.8 ,11.7 ,ND,2.5E-01,ND,2.6E-01,""
2016/12/31 19:00,20.4 ,19.0 ,19.1 ,20.4 ,18.7 ,19.7 ,19.2 ,20.0 ,18.4 ,2.0 ,2.6 ,11.8 ,11.6 ,ND,2.5E-01,ND,2.6E-01,""
2016/12/31 20:00,20.4 ,18.9 ,19.1 ,20.3 ,18.7 ,19.7 ,19.1 ,19.9 ,18.4 ,2.0 ,2.5 ,11.8 ,11.6 ,ND,2.5E-01,ND,2.6E-01,""
2016/12/31 21:00,20.4 ,18.9 ,19.1 ,20.4 ,18.7 ,19.7 ,19.1 ,20.0 ,18.4 ,2.0 ,2.5 ,11.8 ,11.6 ,ND,2.5E-01,ND,2.6E-01,""
2016/12/31 22:00,20.4 ,18.9 ,19.1 ,20.3 ,18.7 ,19.7 ,19.1 ,19.9 ,18.4 ,2.0 ,2.5 ,11.8 ,11.6 ,ND,2.5E-01,ND,2.6E-01,""
2016/12/31 23:00,20.4 ,18.9 ,19.1 ,20.3 ,18.7 ,19.7 ,19.1 ,19.9 ,18.4 ,2.0 ,2.5 ,11.7 ,11.6 ,ND,2.5E-01,ND,2.6E-01,""
2017/1/1 0:00,20.3 ,18.9 ,19.1 ,20.4 ,18.7 ,19.7 ,19.1 ,20.0 ,18.4 ,2.0 ,2.5 ,11.7 ,11.6 ,ND,2.5E-01,ND,2.6E-01,""
,VESSEL BOTTOM HEAD(TE-2-3-69L1),VESSEL BOTTOM HEAD(TE-2-3-69L2),VESSEL BOTTOM HEAD(TE-2-3-69L3),VESSEL BOTTOM ABOVE SKIRT JOT(TE-2-3-69F1),VESSEL BOTTOM ABOVE SKIRT JOT(TE-2-3-69F2),VESSEL BOTTOM ABOVE SKIRT JOT(TE-2-3-69F3),VESSEL WALL ABOVE BOTTOM HEAD(TE-2-3-69H1),VESSEL WALL ABOVE BOTTOM HEAD(TE-2-3-69H2),VESSEL WALL ABOVE BOTTOM HEAD(TE-2-3-69H3),Volume of water injection to RPV(FDW),Volume of water injection to RPV(CS),Temperature in the water injection to the reactor�iFDW�j,Temperature in the water injection to the reactor�iCS�j,Radioactive concentration in PCV (Xe 135) System A[indicated value],Radioactive concentration in PCV (Xe 135) System A[detection limit],Radioactive concentration in PCV (Xe 135) System B[indicated value],Radioactive concentration in PCV (Xe 135) System B[detection limit],"note"
Unit,��,��,��,��,��,��,��,��,��,m3/h,m3/h,��,��,Bq/cm3,Bq/cm3,Bq/cm3,Bq/cm3,""
Instrument condition at the newest time,,,,,,,,,,,,,,,,,,""
